Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,30,795.0,124.0,3.1,12.2,628.0,742.22,597.16
2018,3,14,14,45,664.5,149.5,3.05,12.25,554.0,649.26,525.76
2018,3,14,15,0,534.0,175.0,3.0,12.3,480.0,557.96,454.03
2018,3,14,15,15,629.5,139.5,3.0,12.3,473.0,561.61,458.79
2018,3,14,15,30,725.0,104.0,3.0,12.3,466.0,552.27,452.11
2018,3,14,15,45,689.5,100.5,2.85,12.15,418.0,494.45,404.98
2018,3,14,16,0,654.0,97.0,2.7,12.0,370.0,438.3,358.33
2018,3,14,16,15,683.0,81.5,2.45,11.6,335.0,400.57,325.28
2018,3,14,16,30,712.0,66.0,2.2,11.2,300.0,358.01,286.46
2018,3,14,16,45,669.0,60.0,1.9,10.8,250.0,297.56,232.24
2018,3,14,17,0,626.0,54.0,1.6,10.4,200.0,240.43,179.96
2018,3,14,17,15,541.5,46.5,1.6,9.8,150.5,176.37,123.63
2018,3,14,17,30,457.0,39.0,1.6,9.2,101.0,121.59,76.5
2018,3,14,17,45,298.5,28.0,1.55,8.55,61.5,64.55,30.67
2018,3,14,18,0,140.0,17.0,1.5,7.9,22.0,24.26,0.0
2018,3,14,18,15,70.0,8.5,1.55,7.75,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,3.5,1.85,4.9,3.5,0.0,0.0
2018,3,15,6,30,0.0,7.0,2.2,5.8,7.0,6.88,0.0
2018,3,15,6,45,2.0,19.5,2.5,6.7,20.0,19.04,7.97
2018,3,15,7,0,4.0,32.0,2.8,7.6,33.0,31.58,20.87
2018,3,15,7,15,192.0,48.0,3.0,8.1,92.5,95.56,69.32
2018,3,15,7,30,380.0,64.0,3.2,8.6,152.0,176.92,135.64
2018,3,15,7,45,282.5,84.5,3.35,9.15,158.5,187.64,150.29
2018,3,15,8,0,185.0,105.0,3.5,9.7,165.0,183.42,149.96
2018,3,15,8,15,122.0,132.5,3.65,10.05,175.0,190.87,157.33
2018,3,15,8,30,59.0,160.0,3.8,10.4,185.0,190.8,157.04
2018,3,15,8,45,78.0,170.5,3.9,10.7,207.0,214.69,176.93
2018,3,15,9,0,97.0,181.0,4.0,11.0,229.0,245.1,202.02
2018,3,15,9,15,57.0,185.5,4.1,11.2,214.5,223.53,183.08
2018,3,15,9,30,17.0,190.0,4.2,11.4,200.0,198.74,161.24
2018,3,15,9,45,25.0,209.0,4.25,11.6,224.5,229.43,186.15
2018,3,15,10,0,33.0,228.0,4.3,11.8,249.0,256.21,207.59
2018,3,15,10,15,47.0,241.0,4.3,11.9,272.5,281.88,228.29
2018,3,15,10,30,61.0,254.0,4.3,12.0,296.0,308.29,249.47
2018,3,15,10,45,136.0,291.5,4.35,12.05,389.0,420.44,340.24
2018,3,15,11,0,211.0,329.0,4.4,12.1,482.0,528.5,425.48
2018,3,15,11,15,182.5,341.5,4.45,12.15,476.0,520.9,417.87
2018,3,15,11,30,154.0,354.0,4.5,12.2,470.0,511.71,409.53
2018,3,15,11,45,117.5,346.5,4.55,12.2,435.5,472.3,377.92
2018,3,15,12,0,81.0,339.0,4.6,12.2,401.0,422.88,338.44
2018,3,15,12,15,115.0,330.0,4.75,12.2,418.0,453.23,363.81
2018,3,15,12,30,149.0,321.0,4.9,12.2,435.0,474.17,381.68
2018,3,15,12,45,154.5,325.0,5.05,12.25,442.5,482.54,388.53
2018,3,15,13,0,160.0,329.0,5.2,12.3,450.0,490.19,394.9
2018,3,15,13,15,220.5,312.5,5.1,12.2,475.0,523.3,423.01
2018,3,15,13,30,281.0,296.0,5.0,12.1,500.0,562.04,454.98
2018,3,15,13,45,411.5,258.5,4.95,11.95,547.0,633.24,513.98
2018,3,15,14,0,542.0,221.0,4.9,11.8,594.0,688.98,560.31
2018,3,15,14,15,616.5,190.0,4.8,11.7,596.5,701.58,571.73
2018,3,15,14,30,691.0,159.0,4.7,11.6,599.0,704.88,576.09
2018,3,15,14,45,642.5,159.5,4.55,11.5,550.0,645.21,529.18
2018,3,15,15,0,594.0,160.0,4.4,11.4,501.0,586.9,483.04
2018,3,15,15,15,345.0,181.0,4.4,11.4,375.5,414.67,343.05
2018,3,15,15,30,96.0,202.0,4.4,11.4,250.0,262.29,215.45
2018,3,15,15,45,126.0,177.5,4.25,11.3,234.5,253.33,209.05
2018,3,15,16,0,156.0,153.0,4.1,11.2,219.0,236.39,195.23
2018,3,15,16,15,316.5,125.0,4.0,11.0,237.0,275.16,226.93
2018,3,15,16,30,477.0,97.0,3.9,10.8,255.0,296.43,241.0
2018,3,15,16,45,395.0,88.5,3.8,10.6,204.5,232.35,185.12
2018,3,15,17,0,313.0,80.0,3.7,10.4,154.0,176.8,136.74
2018,3,15,17,15,307.0,62.5,3.6,10.15,120.5,138.48,101.0
2018,3,15,17,30,301.0,45.0,3.5,9.9,87.0,100.7,65.96
2018,3,15,17,45,183.0,30.5,3.45,9.65,53.0,54.04,27.99
2018,3,15,18,0,65.0,16.0,3.4,9.4,19.0,19.32,0.0
2018,3,15,18,15,32.5,8.0,3.4,9.35,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,16,6,15,3.0,4.0,2.0,7.9,4.0,0.0,0.0
2018,3,16,6,30,6.0,8.0,2.2,8.1,8.0,8.18,0.0
2018,3,16,6,45,3.0,17.5,2.4,8.35,17.5,17.22,7.15
2018,3,16,7,0,0.0,27.0,2.6,8.6,27.0,26.06,16.4
2018,3,16,7,15,0.0,42.0,2.75,8.65,42.0,40.57,29.34
2018,3,16,7,30,0.0,57.0,2.9,8.7,57.0,55.24,42.34
2018,3,16,7,45,2.5,76.5,3.0,8.75,77.5,75.29,59.77
2018,3,16,8,0,5.0,96.0,3.1,8.8,98.0,95.68,77.3
2018,3,16,8,15,4.0,82.0,3.25,8.9,83.5,81.3,64.83
2018,3,16,8,30,3.0,68.0,3.4,9.0,69.0,67.24,52.6
2018,3,16,8,45,11.0,94.5,3.55,9.1,100.0,97.71,78.62
2018,3,16,9,0,19.0,121.0,3.7,9.2,131.0,131.76,107.38
2018,3,16,9,15,12.5,120.0,3.8,9.3,126.5,124.81,101.06
2018,3,16,9,30,6.0,119.0,3.9,9.4,122.0,119.82,96.42
2018,3,16,9,45,32.5,177.5,4.0,9.55,198.0,201.9,165.26
2018,3,16,10,0,59.0,236.0,4.1,9.7,274.0,284.27,232.8
2018,3,16,10,15,157.0,255.5,4.15,9.75,362.5,390.98,321.13
2018,3,16,10,30,255.0,275.0,4.2,9.8,451.0,504.24,412.44
2018,3,16,10,45,378.5,259.5,4.3,9.9,531.0,606.56,494.56
2018,3,16,11,0,502.0,244.0,4.4,10.0,611.0,705.61,572.74
2018,3,16,11,15,528.0,249.0,4.4,10.1,642.0,743.34,600.5
2018,3,16,11,30,554.0,254.0,4.4,10.2,673.0,779.76,627.4
2018,3,16,11,45,527.5,266.0,4.45,10.35,668.5,774.48,622.14
2018,3,16,12,0,501.0,278.0,4.5,10.5,664.0,766.55,615.18
2018,3,16,12,15,559.0,251.0,4.55,10.65,682.0,791.8,635.94
2018,3,16,12,30,617.0,224.0,4.6,10.8,700.0,817.81,656.91
2018,3,16,12,45,481.5,272.0,4.65,10.95,641.0,739.52,594.38
2018,3,16,13,0,346.0,320.0,4.7,11.1,582.0,656.05,527.59
2018,3,16,13,15,390.5,293.5,4.75,11.15,583.5,661.68,534.36
2018,3,16,13,30,435.0,267.0,4.8,11.2,585.0,672.82,544.67
2018,3,16,13,45,674.5,184.0,4.85,11.25,659.5,780.04,632.79
2018,3,16,14,0,914.0,101.0,4.9,11.3,734.0,862.57,695.09
2018,3,16,14,15,904.5,99.0,4.9,11.25,702.5,826.89,669.18
2018,3,16,14,30,895.0,97.0,4.9,11.2,671.0,788.66,641.91
2018,3,16,14,45,879.5,95.0,4.9,11.15,632.0,747.05,611.86
2018,3,16,15,0,864.0,93.0,4.9,11.1,593.0,700.17,577.45
2018,3,16,15,15,812.0,98.0,4.9,11.1,540.0,635.91,526.59
2018,3,16,15,30,760.0,103.0,4.9,11.1,487.0,574.75,476.92
2018,3,16,15,45,766.0,92.0,4.8,10.8,448.0,529.11,439.51
2018,3,16,16,0,772.0,81.0,4.7,10.5,409.0,482.25,399.7
2018,3,16,16,15,739.0,76.5,4.4,10.15,359.0,422.22,347.43
2018,3,16,16,30,706.0,72.0,4.1,9.8,309.0,364.69,295.93
2018,3,16,16,45,651.5,65.5,3.8,9.45,256.0,299.35,237.23
2018,3,16,17,0,597.0,59.0,3.5,9.1,203.0,239.09,182.11
2018,3,16,17,15,516.5,51.5,3.25,8.7,154.5,177.23,126.72
2018,3,16,17,30,436.0,44.0,3.0,8.3,106.0,124.19,80.41
2018,3,16,17,45,295.5,32.0,2.75,7.85,66.5,69.05,35.95
2018,3,16,18,0,155.0,20.0,2.5,7.4,27.0,28.44,0.0
2018,3,16,18,15,77.5,10.0,2.45,7.2,13.5,9.83,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,6,15,15.0,8.0,1.35,6.05,8.5,7.86,0.0
2018,3,17,6,30,30.0,16.0,1.5,6.6,17.0,17.4,0.0
2018,3,17,6,45,87.5,33.5,1.7,7.15,44.5,44.98,25.85
2018,3,17,7,0,145.0,51.0,1.9,7.7,72.0,78.33,54.56
2018,3,17,7,15,195.0,68.5,2.0,8.0,108.5,116.73,87.53
2018,3,17,7,30,245.0,86.0,2.1,8.3,145.0,160.87,126.15
2018,3,17,7,45,273.0,103.5,2.2,8.65,183.5,202.92,163.63
2018,3,17,8,0,301.0,121.0,2.3,9.0,222.0,247.8,202.96
2018,3,17,8,15,271.5,136.5,2.25,9.25,238.5,267.09,220.55
2018,3,17,8,30,242.0,152.0,2.2,9.5,255.0,282.85,234.21
2018,3,17,8,45,128.5,110.0,2.2,9.75,165.5,187.75,155.34
2018,3,17,9,0,15.0,68.0,2.2,10.0,76.0,75.87,59.59
2018,3,17,9,15,8.5,81.5,2.1,10.15,86.0,84.32,66.53
2018,3,17,9,30,2.0,95.0,2.0,10.3,96.0,93.36,73.71
2018,3,17,9,45,46.0,137.0,1.95,10.5,166.5,170.01,138.56
2018,3,17,10,0,90.0,179.0,1.9,10.7,237.0,254.08,207.7
2018,3,17,10,15,157.5,222.5,1.85,10.85,329.5,356.6,290.24
2018,3,17,10,30,225.0,266.0,1.8,11.0,422.0,470.57,378.65
2018,3,17,10,45,217.5,203.0,1.75,11.2,358.0,402.52,325.9
2018,3,17,11,0,210.0,140.0,1.7,11.4,294.0,340.85,278.56
2018,3,17,11,15,105.0,99.5,1.7,11.55,176.5,200.34,163.71
2018,3,17,11,30,0.0,59.0,1.7,11.7,59.0,57.11,42.13
2018,3,17,11,45,67.0,140.0,1.7,11.9,192.0,206.5,167.42
2018,3,17,12,0,134.0,221.0,1.7,12.1,325.0,353.79,285.02
2018,3,17,12,15,130.5,259.0,1.75,12.15,360.0,391.36,312.61
2018,3,17,12,30,127.0,297.0,1.8,12.2,395.0,428.59,340.29
2018,3,17,12,45,64.5,226.5,1.85,12.25,276.5,288.06,229.97
2018,3,17,13,0,2.0,156.0,1.9,12.3,158.0,154.15,121.38
2018,3,17,13,15,38.5,184.0,1.95,12.3,212.5,219.3,175.89
2018,3,17,13,30,75.0,212.0,2.0,12.3,267.0,286.36,230.49
2018,3,17,13,45,260.0,240.0,2.05,12.25,422.5,478.46,385.43
2018,3,17,14,0,445.0,268.0,2.1,12.2,578.0,661.1,524.89
2018,3,17,14,15,535.5,224.0,2.05,12.15,581.0,672.86,534.87
2018,3,17,14,30,626.0,180.0,2.0,12.1,584.0,680.11,542.63
2018,3,17,14,45,520.5,194.5,2.0,12.0,517.5,592.94,476.22
2018,3,17,15,0,415.0,209.0,2.0,11.9,451.0,514.67,415.75
2018,3,17,15,15,271.0,203.5,2.0,11.9,357.0,391.74,318.78
2018,3,17,15,30,127.0,198.0,2.0,11.9,263.0,281.61,229.45
2018,3,17,15,45,74.5,145.0,1.85,11.7,182.0,186.53,152.08
2018,3,17,16,0,22.0,92.0,1.7,11.5,101.0,102.12,81.6
2018,3,17,16,15,233.5,95.5,1.5,11.15,175.5,207.05,169.99
2018,3,17,16,30,445.0,99.0,1.3,10.8,250.0,286.97,231.66
2018,3,17,16,45,420.5,88.0,1.05,10.4,212.0,241.69,190.87
2018,3,17,17,0,396.0,77.0,0.8,10.0,174.0,198.58,151.81
2018,3,17,17,15,312.5,63.5,0.85,9.5,128.5,141.48,103.22
2018,3,17,17,30,229.0,50.0,0.9,9.0,83.0,93.88,63.67
2018,3,17,17,45,167.0,34.5,0.95,8.5,53.5,56.53,31.91
2018,3,17,18,0,105.0,19.0,1.0,8.0,24.0,24.05,0.0
2018,3,17,18,15,52.5,9.5,1.0,7.75,12.0,9.34,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,3,18,6,15,89.0,10.5,0.4,4.85,14.5,10.7,0.0
2018,3,18,6,30,178.0,21.0,0.4,5.2,29.0,30.96,0.0
2018,3,18,6,45,319.0,33.0,0.4,5.5,71.0,73.54,40.03
2018,3,18,7,0,460.0,45.0,0.4,5.8,113.0,130.63,85.7
2018,3,18,7,15,429.0,60.0,0.45,6.45,143.0,166.68,121.53
2018,3,18,7,30,398.0,75.0,0.5,7.1,173.0,197.65,152.74
2018,3,18,7,45,308.5,102.5,0.6,7.75,189.0,218.2,175.0
2018,3,18,8,0,219.0,130.0,0.7,8.4,205.0,225.07,183.58
2018,3,18,8,15,276.5,146.5,0.75,9.15,256.0,280.74,229.74
2018,3,18,8,30,334.0,163.0,0.8,9.9,307.0,341.97,279.17
2018,3,18,8,45,437.5,161.0,0.85,10.65,371.5,419.54,340.68
2018,3,18,9,0,541.0,159.0,0.9,11.4,436.0,501.5,403.96
2018,3,18,9,15,568.5,163.5,0.95,11.85,476.5,548.89,439.33
2018,3,18,9,30,596.0,168.0,1.0,12.3,517.0,599.8,476.72
2018,3,18,9,45,386.0,235.0,1.05,12.7,466.5,532.06,421.52
2018,3,18,10,0,176.0,302.0,1.1,13.1,416.0,450.64,355.17
2018,3,18,10,15,200.0,316.0,1.05,13.35,451.5,490.58,385.14
2018,3,18,10,30,224.0,330.0,1.0,13.6,487.0,531.32,414.17
2018,3,18,10,45,264.0,334.0,0.95,13.9,525.0,583.34,451.16
2018,3,18,11,0,304.0,338.0,0.9,14.2,563.0,628.58,482.56
2018,3,18,11,15,313.0,344.5,0.8,14.35,580.5,649.35,495.18
2018,3,18,11,30,322.0,351.0,0.7,14.5,598.0,669.12,507.14
2018,3,18,11,45,346.0,348.0,0.6,14.65,615.5,691.19,521.04
2018,3,18,12,0,370.0,345.0,0.5,14.8,633.0,712.17,533.91
2018,3,18,12,15,367.5,345.5,0.45,14.7,632.0,711.19,532.31
2018,3,18,12,30,365.0,346.0,0.4,14.6,631.0,708.65,530.0
2018,3,18,12,45,311.0,355.5,0.35,14.45,596.5,667.37,500.04
2018,3,18,13,0,257.0,365.0,0.3,14.3,562.0,625.6,470.03
2018,3,18,13,15,219.5,361.0,0.4,14.2,527.0,575.62,436.49
2018,3,18,13,30,182.0,357.0,0.5,14.1,492.0,534.63,408.47
2018,3,18,13,45,160.5,345.5,0.6,14.05,461.5,499.87,384.74
2018,3,18,14,0,139.0,334.0,0.7,14.0,431.0,465.54,360.73
2018,3,18,14,15,114.5,315.0,0.7,13.85,392.5,414.28,323.24
2018,3,18,14,30,90.0,296.0,0.7,13.7,354.0,371.74,291.73
2018,3,18,14,45,84.0,275.5,0.75,13.6,327.5,342.51,270.55
2018,3,18,15,0,78.0,255.0,0.8,13.5,301.0,313.57,249.13
2018,3,18,15,15,53.0,224.0,0.8,13.5,254.0,261.54,208.62
2018,3,18,15,30,28.0,193.0,0.8,13.5,207.0,211.71,169.29
2018,3,18,15,45,21.0,168.0,0.7,13.0,178.0,177.09,142.06
2018,3,18,16,0,14.0,143.0,0.6,12.5,149.0,147.45,118.39
2018,3,18,16,15,36.0,131.5,0.65,12.1,144.5,148.01,119.49
2018,3,18,16,30,58.0,120.0,0.7,11.7,140.0,143.42,115.71
2018,3,18,16,45,59.0,106.5,0.7,11.35,124.0,127.01,101.69
2018,3,18,17,0,60.0,93.0,0.7,11.0,108.0,110.48,87.16
2018,3,18,17,15,82.0,72.5,0.75,10.7,87.5,93.1,70.75
2018,3,18,17,30,104.0,52.0,0.8,10.4,67.0,72.46,50.95
2018,3,18,17,45,63.5,34.0,0.85,10.15,42.0,41.91,24.88
2018,3,18,18,0,23.0,16.0,0.9,9.9,17.0,16.76,0.0
2018,3,18,18,15,11.5,8.0,0.9,9.75,8.5,7.91,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,6,15,116.5,11.5,1.25,4.8,17.5,12.16,0.0
2018,3,19,6,30,233.0,23.0,1.4,5.6,35.0,37.19,0.0
2018,3,19,6,45,373.0,32.5,1.5,6.35,77.5,80.78,44.15
2018,3,19,7,0,513.0,42.0,1.6,7.1,120.0,138.88,90.62
2018,3,19,7,15,470.0,58.5,1.75,7.85,151.0,176.56,128.84
2018,3,19,7,30,427.0,75.0,1.9,8.6,182.0,207.64,160.96
2018,3,19,7,45,591.5,70.5,2.0,9.4,255.0,287.74,228.63
2018,3,19,8,0,756.0,66.0,2.1,10.2,328.0,383.15,308.76
2018,3,19,8,15,793.0,69.5,2.3,10.85,381.5,444.88,361.95
2018,3,19,8,30,830.0,73.0,2.5,11.5,435.0,508.86,415.41
2018,3,19,8,45,789.5,90.0,2.65,12.2,465.0,545.6,445.33
2018,3,19,9,0,749.0,107.0,2.8,12.9,495.0,577.68,470.3
2018,3,19,9,15,670.0,138.5,2.8,13.3,507.0,593.57,481.09
2018,3,19,9,30,591.0,170.0,2.8,13.7,519.0,600.36,484.21
2018,3,19,9,45,610.5,176.5,2.8,14.05,556.5,645.24,517.48
2018,3,19,10,0,630.0,183.0,2.8,14.4,594.0,689.56,549.4
2018,3,19,10,15,616.0,199.5,2.7,14.75,617.0,716.65,566.85
2018,3,19,10,30,602.0,216.0,2.6,15.1,640.0,740.67,581.79
2018,3,19,10,45,587.0,231.5,2.55,15.4,656.5,757.53,591.83
2018,3,19,11,0,572.0,247.0,2.5,15.7,673.0,774.1,601.5
2018,3,19,11,15,580.0,251.5,2.5,16.0,691.0,796.61,616.36
2018,3,19,11,30,588.0,256.0,2.5,16.3,709.0,817.04,629.6
2018,3,19,11,45,522.5,284.5,2.5,16.65,690.0,793.6,609.93
2018,3,19,12,0,457.0,313.0,2.5,17.0,671.0,766.72,588.2
2018,3,19,12,15,385.5,338.0,2.45,17.3,640.0,720.41,552.66
2018,3,19,12,30,314.0,363.0,2.4,17.6,609.0,680.76,521.61
2018,3,19,12,45,318.0,357.0,2.3,17.9,604.0,675.88,517.67
2018,3,19,13,0,322.0,351.0,2.2,18.2,599.0,669.59,512.49
2018,3,19,13,15,320.0,344.5,2.05,18.35,586.5,655.98,502.05
2018,3,19,13,30,318.0,338.0,1.9,18.5,574.0,641.14,490.8
2018,3,19,13,45,299.5,329.0,1.75,18.65,546.0,608.4,466.44
2018,3,19,14,0,281.0,320.0,1.6,18.8,518.0,575.39,441.94
2018,3,19,14,15,344.5,290.0,1.45,18.6,522.0,585.26,451.16
2018,3,19,14,30,408.0,260.0,1.3,18.4,526.0,590.19,456.15
2018,3,19,14,45,392.5,247.5,1.2,18.2,491.5,550.56,427.3
2018,3,19,15,0,377.0,235.0,1.1,18.0,457.0,510.87,398.42
2018,3,19,15,15,372.0,215.0,1.1,18.0,421.0,470.21,368.96
2018,3,19,15,30,367.0,195.0,1.1,18.0,385.0,429.03,338.42
2018,3,19,15,45,401.0,168.5,0.85,17.4,358.0,407.37,321.92
2018,3,19,16,0,435.0,142.0,0.6,16.8,331.0,376.33,297.24
2018,3,19,16,15,389.0,131.0,0.6,16.45,284.5,320.38,253.04
2018,3,19,16,30,343.0,120.0,0.6,16.1,238.0,268.51,211.19
2018,3,19,16,45,290.5,84.0,0.6,15.75,173.0,192.96,149.66
2018,3,19,17,0,238.0,48.0,0.6,15.4,108.0,122.54,91.13
2018,3,19,17,15,225.0,51.0,0.75,14.8,97.0,108.45,77.52
2018,3,19,17,30,212.0,54.0,0.9,14.2,86.0,95.32,64.6
2018,3,19,17,45,131.0,36.0,1.0,13.65,53.5,52.88,30.65
2018,3,19,18,0,50.0,18.0,1.1,13.1,21.0,20.24,0.0
2018,3,19,18,15,25.0,9.0,1.1,12.85,10.5,8.97,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,20,6,15,1.0,3.0,0.75,9.5,3.0,2.96,0.0
2018,3,20,6,30,2.0,6.0,1.0,9.6,6.0,5.96,0.0
2018,3,20,6,45,1.0,10.0,1.2,9.7,10.0,9.76,2.27
2018,3,20,7,0,0.0,14.0,1.4,9.8,14.0,13.5,5.87
2018,3,20,7,15,0.0,18.0,1.35,9.95,18.0,17.36,9.38
2018,3,20,7,30,0.0,22.0,1.3,10.1,22.0,21.22,12.83
2018,3,20,7,45,0.0,26.0,1.3,10.25,26.0,25.09,16.21
2018,3,20,8,0,0.0,30.0,1.3,10.4,30.0,28.96,19.54
2018,3,20,8,15,0.0,41.5,1.25,10.6,41.5,40.08,29.07
2018,3,20,8,30,0.0,53.0,1.2,10.8,53.0,51.21,38.49
2018,3,20,8,45,0.0,66.0,1.2,10.95,66.0,63.8,49.04
2018,3,20,9,0,0.0,79.0,1.2,11.1,79.0,76.41,59.48
2018,3,20,9,15,0.0,80.5,1.5,11.2,80.5,77.87,60.5
2018,3,20,9,30,0.0,82.0,1.8,11.3,82.0,79.34,61.54
2018,3,20,9,45,0.0,90.5,2.1,11.4,90.5,87.59,68.26
2018,3,20,10,0,0.0,99.0,2.4,11.5,99.0,95.91,75.0
2018,3,20,10,15,0.0,114.0,2.7,11.55,114.0,110.68,87.08
2018,3,20,10,30,0.0,129.0,3.0,11.6,129.0,125.5,99.13
2018,3,20,10,45,2.0,152.0,3.25,11.65,153.5,150.03,119.18
2018,3,20,11,0,4.0,175.0,3.5,11.7,178.0,174.77,139.25
2018,3,20,11,15,3.5,171.5,3.6,11.8,174.0,170.89,135.87
2018,3,20,11,30,3.0,168.0,3.7,11.9,170.0,166.99,132.56
2018,3,20,11,45,2.0,158.5,3.8,12.0,160.0,156.64,124.0
2018,3,20,12,0,1.0,149.0,3.9,12.1,150.0,146.28,115.47
2018,3,20,12,15,0.5,121.0,3.9,12.1,121.5,118.11,92.42
2018,3,20,12,30,0.0,93.0,3.9,12.1,93.0,90.12,69.4
2018,3,20,12,45,0.0,80.0,3.95,12.1,80.0,77.48,59.01
2018,3,20,13,0,0.0,67.0,4.0,12.1,67.0,64.87,48.59
2018,3,20,13,15,0.0,63.0,3.9,12.1,63.0,60.99,45.41
2018,3,20,13,30,0.0,59.0,3.8,12.1,59.0,57.1,42.22
2018,3,20,13,45,0.0,55.5,3.65,12.1,55.5,53.71,39.44
2018,3,20,14,0,0.0,52.0,3.5,12.1,52.0,50.31,36.66
2018,3,20,14,15,0.0,58.0,3.4,12.05,58.0,56.11,41.6
2018,3,20,14,30,0.0,64.0,3.3,12.0,64.0,61.91,46.56
2018,3,20,14,45,0.0,76.0,3.2,11.95,76.0,73.53,56.42
2018,3,20,15,0,0.0,88.0,3.1,11.9,88.0,85.15,66.3
2018,3,20,15,15,0.0,93.0,3.1,11.9,93.0,90.03,70.57
2018,3,20,15,30,0.0,98.0,3.1,11.9,98.0,94.99,74.94
2018,3,20,15,45,0.0,94.0,2.95,11.7,94.0,91.1,71.94
2018,3,20,16,0,0.0,90.0,2.8,11.5,90.0,87.23,68.95
2018,3,20,16,15,0.0,79.5,2.85,11.4,79.5,76.96,60.44
2018,3,20,16,30,0.0,69.0,2.9,11.3,69.0,66.71,51.85
2018,3,20,16,45,0.0,70.5,2.95,11.2,70.5,68.33,53.3
2018,3,20,17,0,0.0,72.0,3.0,11.1,72.0,70.04,54.66
2018,3,20,17,15,0.0,56.5,2.85,10.9,56.5,54.86,41.38
2018,3,20,17,30,0.0,41.0,2.7,10.7,41.0,39.72,27.96
2018,3,20,17,45,6.0,27.0,2.55,10.55,27.5,26.82,15.69
2018,3,20,18,0,12.0,13.0,2.4,10.4,14.0,13.39,0.0
2018,3,20,18,15,6.0,6.5,2.75,10.5,7.0,6.43,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,11.45,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.7,11.7,7.0,6.75,0.0
2018,3,21,6,45,0.0,13.0,1.7,12.0,13.0,12.53,4.58
2018,3,21,7,0,0.0,19.0,1.7,12.3,19.0,18.32,9.88
2018,3,21,7,15,0.0,22.0,1.75,12.6,22.0,21.22,12.55
2018,3,21,7,30,0.0,25.0,1.8,12.9,25.0,24.12,15.13
2018,3,21,7,45,0.0,38.5,1.9,13.15,38.5,37.17,26.34
2018,3,21,8,0,0.0,52.0,2.0,13.4,52.0,50.23,37.43
2018,3,21,8,15,0.0,65.5,2.1,13.65,65.5,63.31,48.37
2018,3,21,8,30,0.0,79.0,2.2,13.9,79.0,76.4,59.18
2018,3,21,8,45,0.0,78.5,2.35,14.15,78.5,75.92,58.52
2018,3,21,9,0,0.0,78.0,2.5,14.4,78.0,75.44,57.88
2018,3,21,9,15,0.0,99.0,2.6,14.7,99.0,95.93,74.64
2018,3,21,9,30,0.0,120.0,2.7,15.0,120.0,116.64,91.36
2018,3,21,9,45,1.0,142.5,2.85,15.3,143.0,139.67,109.84
2018,3,21,10,0,2.0,165.0,3.0,15.6,166.0,162.89,128.27
2018,3,21,10,15,2.0,163.0,3.15,15.95,164.0,160.91,126.25
2018,3,21,10,30,2.0,161.0,3.3,16.3,162.0,158.95,124.33
2018,3,21,10,45,7.5,203.0,3.45,16.7,208.5,205.79,161.57
2018,3,21,11,0,13.0,245.0,3.6,17.1,255.0,253.24,198.66
2018,3,21,11,15,23.5,279.0,3.7,17.3,297.5,297.52,233.16
2018,3,21,11,30,34.0,313.0,3.8,17.5,340.0,351.03,274.36
2018,3,21,11,45,41.0,329.0,3.9,17.75,361.5,374.85,292.34
2018,3,21,12,0,48.0,345.0,4.0,18.0,383.0,398.68,310.34
2018,3,21,12,15,66.5,359.5,3.9,18.05,412.0,431.48,335.57
2018,3,21,12,30,85.0,374.0,3.8,18.1,441.0,464.06,360.4
2018,3,21,12,45,112.0,377.0,3.75,18.15,464.5,491.58,381.81
2018,3,21,13,0,139.0,380.0,3.7,18.2,488.0,526.87,408.78
2018,3,21,13,15,97.0,355.0,3.6,18.2,429.5,451.79,351.43
2018,3,21,13,30,55.0,330.0,3.5,18.2,371.0,386.44,301.03
2018,3,21,13,45,127.5,332.5,3.45,18.2,424.0,457.84,358.13
2018,3,21,14,0,200.0,335.0,3.4,18.2,477.0,517.24,404.84
2018,3,21,14,15,235.5,316.5,3.4,18.2,477.0,519.87,408.12
2018,3,21,14,30,271.0,298.0,3.4,18.2,477.0,526.39,414.39
2018,3,21,14,45,259.0,280.0,3.45,18.2,443.0,488.14,385.93
2018,3,21,15,0,247.0,262.0,3.5,18.2,409.0,450.02,357.4
2018,3,21,15,15,204.0,242.0,3.5,18.2,357.5,384.32,306.53
2018,3,21,15,30,161.0,222.0,3.5,18.2,306.0,327.77,262.07
2018,3,21,15,45,101.0,189.5,3.35,17.75,240.5,252.09,201.9
2018,3,21,16,0,41.0,157.0,3.2,17.3,175.0,178.39,142.37
2018,3,21,16,15,77.5,134.5,3.15,17.0,163.5,170.13,136.19
2018,3,21,16,30,114.0,112.0,3.1,16.7,152.0,160.79,128.19
2018,3,21,16,45,70.0,85.0,3.05,16.4,108.5,111.03,86.85
2018,3,21,17,0,26.0,58.0,3.0,16.1,65.0,64.68,48.45
2018,3,21,17,15,13.0,42.5,2.95,15.9,46.0,44.67,31.6
2018,3,21,17,30,0.0,27.0,2.9,15.7,27.0,26.06,16.07
2018,3,21,17,45,2.0,18.5,2.85,15.45,18.5,18.09,8.69
2018,3,21,18,0,4.0,10.0,2.8,15.2,10.0,9.97,0.0
2018,3,21,18,15,2.0,5.0,2.9,15.1,5.0,4.93,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.4,12.9,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,3,22,6,15,4.0,5.5,3.35,12.95,5.5,5.47,0.0
2018,3,22,6,30,4.0,10.0,3.4,13.0,10.0,10.01,0.0
2018,3,22,6,45,2.0,16.5,3.4,13.05,16.5,16.18,7.5
2018,3,22,7,0,0.0,23.0,3.4,13.1,23.0,22.19,13.1
2018,3,22,7,15,0.0,26.5,3.5,13.25,26.5,25.57,16.21
2018,3,22,7,30,0.0,30.0,3.6,13.4,30.0,28.95,19.21
2018,3,22,7,45,0.0,33.0,3.7,13.5,33.0,31.85,21.72
2018,3,22,8,0,0.0,36.0,3.8,13.6,36.0,34.76,24.16
2018,3,22,8,15,8.5,81.5,3.9,13.75,85.5,82.91,64.97
2018,3,22,8,30,17.0,127.0,4.0,13.9,135.0,132.86,106.64
2018,3,22,8,45,19.0,158.0,4.05,14.05,167.5,165.78,133.51
2018,3,22,9,0,21.0,189.0,4.1,14.2,200.0,199.02,160.3
2018,3,22,9,15,39.5,218.0,4.25,14.3,241.0,246.3,198.61
2018,3,22,9,30,58.0,247.0,4.4,14.4,282.0,291.25,234.64
2018,3,22,9,45,64.5,237.0,4.55,14.45,278.0,287.63,231.62
2018,3,22,10,0,71.0,227.0,4.7,14.5,274.0,284.42,229.11
2018,3,22,10,15,67.0,236.0,4.85,14.55,282.0,292.82,235.4
2018,3,22,10,30,63.0,245.0,5.0,14.6,290.0,300.79,241.3
2018,3,22,10,45,179.5,284.5,5.15,14.6,419.0,451.91,363.75
2018,3,22,11,0,296.0,324.0,5.3,14.6,548.0,609.1,486.9
2018,3,22,11,15,278.5,308.5,5.35,14.55,523.0,582.26,465.7
2018,3,22,11,30,261.0,293.0,5.4,14.5,498.0,553.7,443.81
2018,3,22,11,45,162.5,290.0,5.45,14.45,418.0,453.8,363.81
2018,3,22,12,0,64.0,287.0,5.5,14.4,338.0,351.79,280.63
2018,3,22,12,15,288.5,262.5,5.5,14.4,492.5,551.21,444.38
2018,3,22,12,30,513.0,238.0,5.5,14.4,647.0,741.68,594.37
2018,3,22,12,45,532.0,252.5,5.55,14.4,672.5,771.32,615.84
2018,3,22,13,0,551.0,267.0,5.6,14.4,698.0,798.3,636.04
2018,3,22,13,15,688.5,204.5,5.6,14.4,732.0,850.23,678.3
2018,3,22,13,30,826.0,142.0,5.6,14.4,766.0,888.42,706.86
2018,3,22,13,45,865.5,122.0,5.55,14.4,757.5,882.64,702.93
2018,3,22,14,0,905.0,102.0,5.5,14.4,749.0,867.44,692.42
2018,3,22,14,15,897.5,100.0,5.5,14.3,718.5,833.13,668.37
2018,3,22,14,30,890.0,98.0,5.5,14.2,688.0,796.2,642.32
2018,3,22,14,45,879.5,95.0,5.45,14.15,651.0,753.55,611.43
2018,3,22,15,0,869.0,92.0,5.4,14.1,614.0,711.77,580.97
2018,3,22,15,15,852.0,89.5,5.4,14.1,570.5,661.33,542.41
2018,3,22,15,30,835.0,87.0,5.4,14.1,527.0,609.94,501.32
2018,3,22,15,45,805.5,85.0,5.35,13.5,477.5,551.37,454.37
2018,3,22,16,0,776.0,83.0,5.3,12.9,428.0,493.65,406.71
2018,3,22,16,15,755.0,78.0,5.15,12.4,381.0,437.95,358.93
2018,3,22,16,30,734.0,73.0,5.0,11.9,334.0,382.95,310.2
2018,3,22,16,45,688.0,67.5,4.85,11.4,281.5,319.85,253.69
2018,3,22,17,0,642.0,62.0,4.7,10.9,229.0,260.48,199.32
2018,3,22,17,15,558.0,55.5,4.55,10.3,177.0,195.36,141.24
2018,3,22,17,30,474.0,49.0,4.4,9.7,125.0,139.45,92.41
2018,3,22,17,45,340.5,37.0,4.25,9.1,81.5,81.58,46.56
2018,3,22,18,0,207.0,25.0,4.1,8.5,38.0,37.97,3.5
2018,3,22,18,15,103.5,12.5,4.0,8.2,19.0,13.15,0.0
2018,3,22,18,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.9,2.0,0.0,0.0
2018,3,23,6,15,100.5,16.0,1.2,5.8,22.0,17.76,0.0
2018,3,23,6,30,186.0,29.0,1.3,6.7,42.0,43.26,15.73
2018,3,23,6,45,349.0,38.5,1.4,7.6,89.5,88.92,53.41
2018,3,23,7,0,512.0,48.0,1.5,8.5,137.0,152.3,102.95
2018,3,23,7,15,586.5,54.5,1.5,9.05,189.0,208.98,153.02
2018,3,23,7,30,661.0,61.0,1.5,9.6,241.0,273.71,210.54
2018,3,23,7,45,709.5,66.0,1.5,10.15,295.0,334.71,264.94
2018,3,23,8,0,758.0,71.0,1.5,10.7,349.0,400.18,321.46
2018,3,23,8,15,790.5,74.5,1.5,11.05,401.0,460.33,372.28
2018,3,23,8,30,823.0,78.0,1.5,11.4,453.0,522.24,422.66
2018,3,23,8,45,846.5,81.0,1.55,11.7,502.0,579.81,468.33
2018,3,23,9,0,870.0,84.0,1.6,12.0,551.0,637.54,512.68
2018,3,23,9,15,887.0,86.5,1.7,12.3,595.5,687.67,550.57
2018,3,23,9,30,904.0,89.0,1.8,12.6,640.0,738.93,586.58
2018,3,23,9,45,917.0,90.0,1.9,12.85,678.0,784.21,617.66
2018,3,23,10,0,930.0,91.0,2.0,13.1,716.0,827.51,647.07
2018,3,23,10,15,912.0,102.5,2.15,13.35,738.5,854.75,665.43
2018,3,23,10,30,894.0,114.0,2.3,13.6,761.0,877.7,680.95
2018,3,23,10,45,654.0,207.0,2.5,13.85,688.5,799.11,624.83
2018,3,23,11,0,414.0,300.0,2.7,14.1,616.0,696.23,544.77
2018,3,23,11,15,387.0,319.0,2.85,14.25,619.0,691.99,541.7
2018,3,23,11,30,360.0,338.0,3.0,14.4,622.0,693.17,541.62
2018,3,23,11,45,290.5,360.0,3.15,14.55,590.5,656.16,512.43
2018,3,23,12,0,221.0,382.0,3.3,14.7,559.0,608.06,475.1
2018,3,23,12,15,312.5,339.5,3.45,14.75,589.5,656.92,515.18
2018,3,23,12,30,404.0,297.0,3.6,14.8,620.0,704.23,553.25
2018,3,23,12,45,387.5,300.0,3.75,14.85,607.5,689.32,542.06
2018,3,23,13,0,371.0,303.0,3.9,14.9,595.0,664.7,524.26
2018,3,23,13,15,337.5,305.0,4.0,14.85,566.5,631.13,499.16
2018,3,23,13,30,304.0,307.0,4.1,14.8,538.0,597.26,473.65
2018,3,23,13,45,474.5,250.0,4.2,14.7,597.5,684.02,544.65
2018,3,23,14,0,645.0,193.0,4.3,14.6,657.0,756.26,603.31
2018,3,23,14,15,752.5,152.5,4.35,14.5,671.0,780.48,622.92
2018,3,23,14,30,860.0,112.0,4.4,14.4,685.0,793.24,633.9
2018,3,23,14,45,875.0,101.0,4.45,14.25,656.0,761.41,612.1
2018,3,23,15,0,890.0,90.0,4.5,14.1,627.0,722.89,585.31
2018,3,23,15,15,873.0,87.5,4.5,14.1,583.0,674.32,549.06
2018,3,23,15,30,856.0,85.0,4.5,14.1,539.0,621.94,507.82
2018,3,23,15,45,832.0,82.0,4.5,13.6,490.0,564.37,462.28
2018,3,23,16,0,808.0,79.0,4.5,13.1,441.0,507.09,415.49
2018,3,23,16,15,775.0,75.0,4.25,12.65,389.0,445.18,362.87
2018,3,23,16,30,742.0,71.0,4.0,12.2,337.0,385.19,310.39
2018,3,23,16,45,694.5,65.5,3.75,11.75,283.5,320.96,253.4
2018,3,23,17,0,647.0,60.0,3.5,11.3,230.0,260.73,198.69
2018,3,23,17,15,571.0,53.5,3.1,10.65,179.0,197.17,141.95
2018,3,23,17,30,495.0,47.0,2.7,10.0,128.0,141.9,93.49
2018,3,23,17,45,363.0,36.0,2.35,9.3,84.0,83.8,47.59
2018,3,23,18,0,231.0,25.0,2.0,8.6,40.0,39.89,6.89
2018,3,23,18,15,115.5,12.5,1.9,8.35,20.0,13.37,0.0
2018,3,23,18,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,24,6,15,6.0,4.0,1.2,7.55,4.5,4.07,0.0
2018,3,24,6,30,12.0,8.0,1.4,8.1,9.0,8.88,0.0
2018,3,24,6,45,12.0,12.5,1.6,8.65,14.0,14.12,5.71
2018,3,24,7,0,12.0,17.0,1.8,9.2,19.0,18.92,10.17
2018,3,24,7,15,6.0,21.5,1.95,9.45,22.5,22.46,13.69
2018,3,24,7,30,0.0,26.0,2.1,9.7,26.0,25.09,16.22
2018,3,24,7,45,82.5,65.0,2.2,9.95,95.5,96.3,76.69
2018,3,24,8,0,165.0,104.0,2.3,10.2,165.0,178.86,146.65
2018,3,24,8,15,157.5,127.5,2.4,10.45,192.5,205.53,169.36
2018,3,24,8,30,150.0,151.0,2.5,10.7,220.0,234.07,193.09
2018,3,24,8,45,90.0,135.0,2.6,10.95,177.5,190.21,156.16
2018,3,24,9,0,30.0,119.0,2.7,11.2,135.0,136.76,110.52
2018,3,24,9,15,27.0,132.5,2.85,11.45,148.0,149.78,121.03
2018,3,24,9,30,24.0,146.0,3.0,11.7,161.0,162.53,131.07
2018,3,24,9,45,153.0,222.5,3.15,11.9,325.5,344.8,281.69
2018,3,24,10,0,282.0,299.0,3.3,12.1,490.0,539.17,434.42
2018,3,24,10,15,267.5,305.0,3.45,12.25,492.5,543.31,435.86
2018,3,24,10,30,253.0,311.0,3.6,12.4,495.0,545.64,436.91
2018,3,24,10,45,177.5,315.0,3.75,12.55,446.0,483.32,386.8
2018,3,24,11,0,102.0,319.0,3.9,12.7,397.0,424.49,338.76
2018,3,24,11,15,290.0,288.5,4.1,12.75,517.0,572.33,459.12
2018,3,24,11,30,478.0,258.0,4.3,12.8,637.0,725.46,579.15
2018,3,24,11,45,507.5,263.5,4.45,12.9,669.0,763.51,607.26
2018,3,24,12,0,537.0,269.0,4.6,13.0,701.0,799.87,634.72
2018,3,24,12,15,717.0,198.5,4.75,12.95,775.5,897.31,710.15
2018,3,24,12,30,897.0,128.0,4.9,12.9,850.0,978.33,769.23
2018,3,24,12,45,922.5,118.0,5.05,12.9,853.5,985.53,775.26
2018,3,24,13,0,948.0,108.0,5.2,12.9,857.0,988.62,778.99
2018,3,24,13,15,946.5,106.0,5.25,12.8,841.0,971.63,767.96
2018,3,24,13,30,945.0,104.0,5.3,12.7,825.0,951.07,754.52
2018,3,24,13,45,793.0,157.5,5.4,12.65,749.5,861.13,690.15
2018,3,24,14,0,641.0,211.0,5.5,12.6,674.0,772.69,624.48
2018,3,24,14,15,543.5,230.5,5.5,12.4,611.5,692.32,562.42
2018,3,24,14,30,446.0,250.0,5.5,12.2,549.0,618.53,504.23
2018,3,24,14,45,482.5,224.5,5.5,12.0,531.5,601.89,493.4
2018,3,24,15,0,519.0,199.0,5.5,11.8,514.0,581.0,478.65
2018,3,24,15,15,632.0,155.5,5.5,11.8,512.0,589.96,487.9
2018,3,24,15,30,745.0,112.0,5.5,11.8,510.0,584.68,484.91
2018,3,24,15,45,773.0,96.0,5.25,11.3,476.0,546.87,454.01
2018,3,24,16,0,801.0,80.0,5.0,10.8,442.0,505.66,419.17
2018,3,24,16,15,776.0,75.0,4.7,10.45,392.0,446.72,368.04
2018,3,24,16,30,751.0,70.0,4.4,10.1,342.0,388.88,316.47
2018,3,24,16,45,707.5,65.0,4.1,9.7,289.5,325.81,259.55
2018,3,24,17,0,664.0,60.0,3.8,9.3,237.0,266.68,205.0
2018,3,24,17,15,590.0,53.5,3.4,8.7,185.0,202.52,147.09
2018,3,24,17,30,516.0,47.0,3.0,8.1,133.0,146.4,97.28
