Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,45,390.0,37.0,2.6,7.45,89.0,88.62,50.98
2018,3,24,18,0,264.0,27.0,2.2,6.8,45.0,44.5,11.03
2018,3,24,18,15,138.5,15.0,2.1,6.6,23.5,16.2,0.0
2018,3,24,18,30,13.0,3.0,2.0,6.4,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.5,1.95,6.25,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,25,5,45,8.5,2.0,1.15,4.4,2.0,0.0,0.0
2018,3,25,6,0,17.0,4.0,1.1,4.6,4.0,0.0,0.0
2018,3,25,6,15,122.0,18.5,1.2,5.45,28.0,21.49,0.0
2018,3,25,6,30,227.0,33.0,1.3,6.3,52.0,52.75,24.94
2018,3,25,6,45,342.5,45.0,1.4,7.15,96.5,96.96,61.05
2018,3,25,7,0,458.0,57.0,1.5,8.0,141.0,154.09,107.54
2018,3,25,7,15,532.5,65.0,1.6,8.4,192.5,209.81,156.71
2018,3,25,7,30,607.0,73.0,1.7,8.8,244.0,273.63,213.35
2018,3,25,7,45,625.0,82.5,1.85,9.25,289.5,325.47,260.71
2018,3,25,8,0,643.0,92.0,2.0,9.7,335.0,378.39,307.58
2018,3,25,8,15,609.0,112.5,2.0,10.0,368.0,418.36,342.35
2018,3,25,8,30,575.0,133.0,2.0,10.3,401.0,453.55,371.63
2018,3,25,8,45,612.5,138.0,2.0,10.6,450.0,509.97,416.83
2018,3,25,9,0,650.0,143.0,2.0,10.9,499.0,568.39,462.21
2018,3,25,9,15,534.5,189.0,2.05,11.15,497.0,565.53,457.69
2018,3,25,9,30,419.0,235.0,2.1,11.4,495.0,553.98,446.11
2018,3,25,9,45,602.0,188.5,2.15,11.6,586.0,662.63,531.56
2018,3,25,10,0,785.0,142.0,2.2,11.8,677.0,777.21,616.52
2018,3,25,10,15,858.5,121.0,2.3,11.95,730.0,840.37,660.08
2018,3,25,10,30,932.0,100.0,2.4,12.1,783.0,900.04,701.06
2018,3,25,10,45,939.5,101.0,2.45,12.25,807.5,930.46,720.83
2018,3,25,11,0,947.0,102.0,2.5,12.4,832.0,957.77,738.71
2018,3,25,11,15,952.0,102.5,2.55,12.55,848.5,978.98,752.44
2018,3,25,11,30,957.0,103.0,2.6,12.7,865.0,996.69,763.91
2018,3,25,11,45,960.5,102.5,2.7,12.8,873.5,1008.31,772.01
2018,3,25,12,0,964.0,102.0,2.8,12.9,882.0,1016.2,777.76
2018,3,25,12,15,965.5,100.5,2.85,12.95,881.5,1017.35,778.75
2018,3,25,12,30,967.0,99.0,2.9,13.0,881.0,1014.68,777.34
2018,3,25,12,45,966.5,98.0,2.9,13.05,872.5,1006.85,772.12
2018,3,25,13,0,966.0,97.0,2.9,13.1,864.0,995.25,764.51
2018,3,25,13,15,962.5,96.0,2.9,13.1,847.0,977.2,752.75
2018,3,25,13,30,959.0,95.0,2.9,13.1,830.0,955.59,738.66
2018,3,25,13,45,934.0,101.0,2.9,13.15,798.5,919.52,714.4
2018,3,25,14,0,909.0,107.0,2.9,13.2,767.0,881.17,688.53
2018,3,25,14,15,790.5,140.5,2.85,13.1,697.0,798.48,630.6
2018,3,25,14,30,672.0,174.0,2.8,13.0,627.0,717.96,572.44
2018,3,25,14,45,479.0,208.0,2.8,12.95,522.0,582.64,468.53
2018,3,25,15,0,286.0,242.0,2.8,12.9,417.0,456.96,369.12
2018,3,25,15,15,179.0,226.5,2.8,12.9,333.5,351.97,285.69
2018,3,25,15,30,72.0,211.0,2.8,12.9,250.0,256.86,208.15
2018,3,25,15,45,116.5,194.0,2.6,12.7,250.0,265.52,216.5
2018,3,25,16,0,161.0,177.0,2.4,12.5,250.0,264.99,216.53
2018,3,25,16,15,422.5,126.0,2.15,12.1,287.5,333.51,272.21
2018,3,25,16,30,684.0,75.0,1.9,11.7,325.0,367.56,295.08
2018,3,25,16,45,679.5,66.0,1.6,11.3,282.0,317.85,249.51
2018,3,25,17,0,675.0,57.0,1.3,10.9,239.0,267.65,202.55
2018,3,25,17,15,603.5,50.5,1.3,10.15,187.0,203.46,145.89
2018,3,25,17,30,532.0,44.0,1.3,9.4,135.0,146.98,96.46
2018,3,25,17,45,409.5,35.5,1.25,8.65,91.0,90.06,51.23
2018,3,25,18,0,287.0,27.0,1.2,7.9,47.0,46.51,13.63
2018,3,25,18,15,152.0,15.0,1.25,7.65,24.5,16.51,0.0
2018,3,25,18,30,17.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.3,7.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,26,5,45,27.5,3.5,2.2,2.65,3.0,0.0,0.0
2018,3,26,6,0,55.0,7.0,2.3,2.9,6.0,0.0,0.0
2018,3,26,6,15,221.5,18.0,2.5,3.65,34.5,24.47,0.0
2018,3,26,6,30,388.0,29.0,2.7,4.4,63.0,64.75,29.67
2018,3,26,6,45,499.5,37.0,2.95,5.2,111.5,113.52,68.91
2018,3,26,7,0,611.0,45.0,3.2,6.0,160.0,175.4,121.05
2018,3,26,7,15,674.0,50.0,3.4,6.75,213.5,233.98,174.81
2018,3,26,7,30,737.0,55.0,3.6,7.5,267.0,299.12,234.63
2018,3,26,7,45,777.0,59.5,3.85,8.3,321.5,361.2,291.57
2018,3,26,8,0,817.0,64.0,4.1,9.1,376.0,426.5,349.72
2018,3,26,8,15,842.0,67.5,4.2,9.75,427.5,486.26,401.7
2018,3,26,8,30,867.0,71.0,4.3,10.4,479.0,545.4,451.48
2018,3,26,8,45,885.0,74.0,4.4,11.05,527.0,601.63,497.31
2018,3,26,9,0,903.0,77.0,4.5,11.7,575.0,657.39,541.34
2018,3,26,9,15,918.5,79.0,4.5,12.25,619.5,709.6,580.44
2018,3,26,9,30,934.0,81.0,4.5,12.8,664.0,760.49,616.09
2018,3,26,9,45,944.5,82.5,4.55,13.35,701.5,805.47,647.02
2018,3,26,10,0,955.0,84.0,4.6,13.9,739.0,848.21,675.92
2018,3,26,10,15,961.0,85.5,4.6,14.25,769.0,884.76,700.21
2018,3,26,10,30,967.0,87.0,4.6,14.6,799.0,918.35,722.18
2018,3,26,10,45,971.5,88.5,4.6,15.0,823.0,947.49,740.71
2018,3,26,11,0,976.0,90.0,4.6,15.4,847.0,973.26,756.8
2018,3,26,11,15,981.0,89.0,4.55,15.65,862.5,993.26,768.84
2018,3,26,11,30,986.0,88.0,4.5,15.9,878.0,1009.64,778.41
2018,3,26,11,45,989.0,87.0,4.5,16.15,885.5,1020.44,784.66
2018,3,26,12,0,992.0,86.0,4.5,16.4,893.0,1027.39,788.42
2018,3,26,12,15,988.5,88.0,4.45,16.55,891.5,1027.6,787.51
2018,3,26,12,30,985.0,90.0,4.4,16.7,890.0,1023.91,784.12
2018,3,26,12,45,977.0,92.5,4.35,16.85,879.0,1012.72,775.73
2018,3,26,13,0,969.0,95.0,4.3,17.0,868.0,997.82,765.17
2018,3,26,13,15,963.0,95.0,4.25,17.0,850.0,978.47,752.11
2018,3,26,13,30,957.0,95.0,4.2,17.0,832.0,955.65,736.75
2018,3,26,13,45,947.5,95.5,4.2,17.05,806.0,926.99,717.5
2018,3,26,14,0,938.0,96.0,4.2,17.1,780.0,895.32,696.13
2018,3,26,14,15,927.0,95.0,4.15,17.05,747.0,858.01,670.7
2018,3,26,14,30,916.0,94.0,4.1,17.0,714.0,818.2,643.36
2018,3,26,14,45,902.0,92.5,4.05,17.0,675.0,773.37,612.03
2018,3,26,15,0,888.0,91.0,4.0,17.0,636.0,726.76,579.11
2018,3,26,15,15,871.0,88.5,4.0,17.0,591.5,678.01,543.72
2018,3,26,15,30,854.0,86.0,4.0,17.0,547.0,625.52,503.22
2018,3,26,15,45,829.5,83.0,3.65,16.6,498.0,567.54,457.29
2018,3,26,16,0,805.0,80.0,3.3,16.2,449.0,509.93,410.44
2018,3,26,16,15,771.0,77.0,2.95,15.6,397.0,448.54,359.6
2018,3,26,16,30,737.0,74.0,2.6,15.0,345.0,389.17,308.92
2018,3,26,16,45,690.0,68.5,2.25,14.4,291.5,325.1,253.3
2018,3,26,17,0,643.0,63.0,1.9,13.8,238.0,265.01,199.87
2018,3,26,17,15,573.0,55.5,1.9,12.95,186.5,201.78,144.58
2018,3,26,17,30,503.0,48.0,1.9,12.1,135.0,146.17,96.33
2018,3,26,17,45,372.5,38.0,1.95,11.2,90.5,88.22,51.01
2018,3,26,18,0,242.0,28.0,2.0,10.3,46.0,44.79,15.27
2018,3,26,18,15,128.5,15.0,2.0,10.1,24.0,16.38,0.0
2018,3,26,18,30,15.0,2.0,2.0,9.9,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,2.05,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,5,45,24.5,3.0,1.95,5.95,3.0,0.0,0.0
2018,3,27,6,0,49.0,6.0,1.9,6.3,6.0,5.9,0.0
2018,3,27,6,15,200.5,18.5,2.1,7.25,35.0,25.02,0.0
2018,3,27,6,30,352.0,31.0,2.3,8.2,64.0,64.79,31.46
2018,3,27,6,45,459.0,39.0,2.5,9.2,110.5,111.2,67.95
2018,3,27,7,0,566.0,47.0,2.7,10.2,157.0,170.14,116.89
2018,3,27,7,15,628.5,53.5,2.8,10.9,209.5,227.75,168.65
2018,3,27,7,30,691.0,60.0,2.9,11.6,262.0,291.91,226.23
2018,3,27,7,45,731.0,64.5,2.95,12.3,315.0,351.58,279.69
2018,3,27,8,0,771.0,69.0,3.0,13.0,368.0,414.51,334.27
2018,3,27,8,15,758.5,81.5,3.15,13.65,408.5,463.02,375.91
2018,3,27,8,30,746.0,94.0,3.3,14.3,449.0,509.32,414.07
2018,3,27,8,45,669.0,125.5,3.45,14.9,468.0,534.36,433.54
2018,3,27,9,0,592.0,157.0,3.6,15.5,487.0,550.06,444.59
2018,3,27,9,15,721.0,130.0,3.6,16.0,562.0,636.52,512.05
2018,3,27,9,30,850.0,103.0,3.6,16.5,637.0,729.46,580.97
2018,3,27,9,45,882.0,99.0,3.6,16.95,681.5,778.7,614.14
2018,3,27,10,0,914.0,95.0,3.6,17.4,726.0,830.41,648.82
2018,3,27,10,15,922.0,96.0,3.55,17.75,756.0,866.75,672.02
2018,3,27,10,30,930.0,97.0,3.5,18.1,786.0,900.37,693.17
2018,3,27,10,45,936.5,97.5,3.5,18.5,809.5,929.22,711.01
2018,3,27,11,0,943.0,98.0,3.5,18.9,833.0,954.91,726.63
2018,3,27,11,15,911.5,115.5,3.5,19.15,837.0,960.82,729.15
2018,3,27,11,30,880.0,133.0,3.5,19.4,841.0,962.09,728.8
2018,3,27,11,45,816.5,166.0,3.5,19.7,827.5,951.61,720.48
2018,3,27,12,0,753.0,199.0,3.5,20.0,814.0,935.36,708.45
2018,3,27,12,15,712.0,219.0,3.45,20.15,800.5,918.9,696.52
2018,3,27,12,30,671.0,239.0,3.4,20.3,787.0,899.24,682.34
2018,3,27,12,45,687.5,227.5,3.4,20.5,783.5,897.93,681.46
2018,3,27,13,0,704.0,216.0,3.4,20.7,780.0,893.45,678.21
2018,3,27,13,15,733.0,196.0,3.3,20.8,773.0,888.02,674.12
2018,3,27,13,30,762.0,176.0,3.2,20.9,766.0,878.58,667.38
2018,3,27,13,45,766.0,166.5,3.1,21.05,744.0,854.54,650.57
2018,3,27,14,0,770.0,157.0,3.0,21.2,722.0,827.45,631.81
2018,3,27,14,15,817.0,131.0,2.9,21.25,707.5,812.56,621.89
2018,3,27,14,30,864.0,105.0,2.8,21.3,693.0,790.84,607.16
2018,3,27,14,45,879.0,93.0,2.7,21.4,663.0,758.17,584.67
2018,3,27,15,0,894.0,81.0,2.6,21.5,633.0,721.58,559.39
2018,3,27,15,15,881.5,78.0,2.6,21.5,590.0,672.55,525.63
2018,3,27,15,30,869.0,75.0,2.6,21.5,547.0,622.15,488.08
2018,3,27,15,45,820.5,76.0,2.2,21.25,490.0,556.01,436.41
2018,3,27,16,0,772.0,77.0,1.8,21.0,433.0,490.54,384.31
2018,3,27,16,15,750.0,72.0,1.65,20.4,385.0,434.37,339.47
2018,3,27,16,30,728.0,67.0,1.5,19.8,337.0,379.05,293.63
2018,3,27,16,45,699.0,61.5,1.3,19.2,289.0,321.81,244.72
2018,3,27,17,0,670.0,56.0,1.1,18.6,241.0,266.78,196.25
2018,3,27,17,15,566.5,52.5,1.15,17.7,186.0,197.75,138.65
2018,3,27,17,30,463.0,49.0,1.2,16.8,131.0,140.16,91.28
2018,3,27,17,45,339.0,38.5,1.25,15.85,87.5,84.73,48.79
2018,3,27,18,0,215.0,28.0,1.3,14.9,44.0,42.76,15.7
2018,3,27,18,15,118.0,15.5,1.3,14.6,23.0,16.86,0.0
2018,3,27,18,30,21.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.35,14.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,28,5,45,25.5,3.0,1.65,8.65,3.0,0.0,0.0
2018,3,28,6,0,51.0,6.0,1.7,8.9,6.0,5.9,0.0
2018,3,28,6,15,199.5,19.0,1.95,9.65,36.0,24.81,0.0
2018,3,28,6,30,348.0,32.0,2.2,10.4,66.0,66.66,33.43
2018,3,28,6,45,449.5,40.5,2.45,11.15,112.5,112.89,69.52
2018,3,28,7,0,551.0,49.0,2.7,11.9,159.0,171.0,117.84
2018,3,28,7,15,614.0,55.5,2.7,12.5,211.0,228.1,168.79
2018,3,28,7,30,677.0,62.0,2.7,13.1,263.0,291.86,225.5
2018,3,28,7,45,718.5,66.0,2.7,13.75,315.5,350.89,277.87
2018,3,28,8,0,760.0,70.0,2.7,14.4,368.0,413.39,331.52
2018,3,28,8,15,789.0,74.0,2.7,15.0,419.5,472.78,381.07
2018,3,28,8,30,818.0,78.0,2.7,15.6,471.0,533.55,429.91
2018,3,28,8,45,839.0,80.5,2.65,16.2,518.5,589.0,472.84
2018,3,28,9,0,860.0,83.0,2.6,16.8,566.0,642.2,512.64
2018,3,28,9,15,878.5,84.5,2.55,17.3,610.0,694.03,549.62
2018,3,28,9,30,897.0,86.0,2.5,17.8,654.0,744.91,583.47
2018,3,28,9,45,913.5,85.5,2.45,18.25,692.5,790.84,613.2
2018,3,28,10,0,930.0,85.0,2.4,18.7,731.0,835.04,641.18
2018,3,28,10,15,939.0,86.0,2.45,19.1,762.5,872.64,665.1
2018,3,28,10,30,948.0,87.0,2.5,19.5,794.0,907.52,687.01
2018,3,28,10,45,953.5,87.5,2.5,19.9,817.0,935.86,703.93
2018,3,28,11,0,959.0,88.0,2.5,20.3,840.0,960.93,718.63
2018,3,28,11,15,962.5,89.0,2.55,20.65,856.0,981.31,730.84
2018,3,28,11,30,966.0,90.0,2.6,21.0,872.0,998.1,740.78
2018,3,28,11,45,968.0,90.0,2.7,21.3,879.5,1008.71,747.39
2018,3,28,12,0,970.0,90.0,2.8,21.6,887.0,1015.56,751.68
2018,3,28,12,15,969.5,90.0,2.85,21.85,886.0,1016.22,751.75
2018,3,28,12,30,969.0,90.0,2.9,22.1,885.0,1013.06,749.49
2018,3,28,12,45,967.0,90.0,2.9,22.3,876.0,1004.67,743.66
2018,3,28,13,0,965.0,90.0,2.9,22.5,867.0,992.54,735.54
2018,3,28,13,15,961.0,89.5,2.9,22.65,850.0,974.37,723.7
2018,3,28,13,30,957.0,89.0,2.9,22.8,833.0,952.66,709.64
2018,3,28,13,45,950.0,88.0,2.85,22.95,807.5,924.4,690.87
2018,3,28,14,0,943.0,87.0,2.8,23.1,782.0,893.01,670.06
2018,3,28,14,15,934.0,85.5,2.75,23.15,749.5,856.5,646.01
2018,3,28,14,30,925.0,84.0,2.7,23.2,717.0,817.37,620.06
2018,3,28,14,45,914.0,82.0,2.6,23.25,678.5,773.79,590.55
2018,3,28,15,0,903.0,80.0,2.5,23.3,640.0,728.18,559.4
2018,3,28,15,15,887.5,77.5,2.5,23.3,596.0,677.26,524.77
2018,3,28,15,30,872.0,75.0,2.5,23.3,552.0,625.22,486.48
2018,3,28,15,45,851.5,72.5,2.2,23.1,504.0,569.46,443.41
2018,3,28,16,0,831.0,70.0,1.9,22.9,456.0,515.0,400.16
2018,3,28,16,15,803.0,66.5,1.75,22.25,404.5,454.54,352.4
2018,3,28,16,30,775.0,63.0,1.6,21.6,353.0,395.45,304.04
2018,3,28,16,45,734.5,58.0,1.4,21.0,300.0,331.94,250.64
2018,3,28,17,0,694.0,53.0,1.2,20.4,247.0,271.88,198.66
2018,3,28,17,15,582.5,51.5,1.25,19.45,191.0,201.36,140.34
2018,3,28,17,30,471.0,50.0,1.3,18.5,135.0,143.21,93.0
2018,3,28,17,45,293.0,39.0,1.35,17.55,86.0,79.51,46.34
2018,3,28,18,0,115.0,28.0,1.4,16.6,37.0,35.67,14.8
2018,3,28,18,15,68.0,15.5,1.45,16.25,19.5,16.25,0.0
2018,3,28,18,30,21.0,3.0,1.5,15.9,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.55,15.55,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,19.5,3.5,1.6,10.55,3.5,0.0,0.0
2018,3,29,6,0,39.0,7.0,1.6,10.8,7.0,6.88,0.0
2018,3,29,6,15,106.0,21.5,1.85,11.6,30.5,23.71,0.0
2018,3,29,6,30,173.0,36.0,2.1,12.4,54.0,53.8,30.33
2018,3,29,6,45,231.5,51.5,2.4,13.2,90.0,89.99,59.58
2018,3,29,7,0,290.0,67.0,2.7,14.0,126.0,133.11,95.58
2018,3,29,7,15,355.5,79.5,2.75,14.65,172.5,181.89,137.21
2018,3,29,7,30,421.0,92.0,2.8,15.3,219.0,237.94,185.23
2018,3,29,7,45,451.0,105.5,2.85,15.9,264.5,288.11,228.64
2018,3,29,8,0,481.0,119.0,2.9,16.5,310.0,340.97,273.17
2018,3,29,8,15,540.5,125.0,2.8,17.1,366.0,403.16,323.76
2018,3,29,8,30,600.0,131.0,2.7,17.7,422.0,472.81,378.68
2018,3,29,8,45,643.5,133.5,2.65,18.3,473.5,531.73,423.96
2018,3,29,9,0,687.0,136.0,2.6,18.9,525.0,593.08,469.77
2018,3,29,9,15,785.0,115.0,2.5,19.45,591.0,667.61,524.92
2018,3,29,9,30,883.0,94.0,2.4,20.0,657.0,746.02,578.85
2018,3,29,9,45,909.0,90.5,2.35,20.55,699.0,795.48,610.23
2018,3,29,10,0,935.0,87.0,2.3,21.1,741.0,843.88,640.42
2018,3,29,10,15,932.0,92.5,2.3,21.5,768.0,876.48,660.12
2018,3,29,10,30,929.0,98.0,2.3,21.9,795.0,905.67,677.5
2018,3,29,10,45,918.5,107.5,2.3,22.3,813.5,929.03,690.91
2018,3,29,11,0,908.0,117.0,2.3,22.7,832.0,948.5,701.78
2018,3,29,11,15,938.0,105.5,2.35,23.0,856.5,978.96,720.7
2018,3,29,11,30,968.0,94.0,2.4,23.3,881.0,1006.59,737.6
2018,3,29,11,45,970.0,94.5,2.45,23.65,889.0,1017.69,743.71
2018,3,29,12,0,972.0,95.0,2.5,24.0,897.0,1025.01,747.65
2018,3,29,12,15,956.0,103.0,2.5,24.2,891.0,1019.56,743.43
2018,3,29,12,30,940.0,111.0,2.5,24.4,885.0,1010.3,737.03
2018,3,29,12,45,911.5,123.0,2.5,24.6,867.0,989.97,723.61
2018,3,29,13,0,883.0,135.0,2.5,24.8,849.0,972.07,711.96
2018,3,29,13,15,814.0,161.5,2.45,24.9,809.5,924.15,680.43
2018,3,29,13,30,745.0,188.0,2.4,25.0,770.0,878.69,650.61
2018,3,29,13,45,727.0,187.5,2.4,25.1,741.0,845.34,629.11
2018,3,29,14,0,709.0,187.0,2.4,25.2,712.0,810.1,606.11
2018,3,29,14,15,735.0,165.5,2.4,25.2,689.5,787.05,591.59
2018,3,29,14,30,761.0,144.0,2.4,25.2,667.0,759.73,574.0
2018,3,29,14,45,686.5,158.5,2.35,25.2,611.0,691.24,526.16
2018,3,29,15,0,612.0,173.0,2.3,25.2,555.0,625.6,478.61
2018,3,29,15,15,505.5,189.5,2.3,25.2,490.0,542.36,417.27
2018,3,29,15,30,399.0,206.0,2.3,25.2,425.0,469.25,362.19
2018,3,29,15,45,554.0,151.5,2.1,24.8,426.5,482.15,373.78
2018,3,29,16,0,709.0,97.0,1.9,24.4,428.0,480.92,372.55
2018,3,29,16,15,734.0,83.0,1.75,23.7,392.0,440.15,339.85
2018,3,29,16,30,759.0,69.0,1.6,23.0,356.0,395.97,303.02
2018,3,29,16,45,717.0,64.5,1.45,22.25,303.0,333.2,250.84
2018,3,29,17,0,675.0,60.0,1.3,21.5,250.0,274.05,200.21
2018,3,29,17,15,618.0,53.0,1.35,20.5,199.5,212.49,147.73
2018,3,29,17,30,561.0,46.0,1.4,19.5,149.0,157.03,100.38
2018,3,29,17,45,437.5,37.5,1.45,18.45,102.0,97.58,54.69
2018,3,29,18,0,314.0,29.0,1.5,17.4,55.0,52.35,20.92
2018,3,29,18,15,170.5,16.5,1.5,17.05,29.0,18.96,0.0
2018,3,29,18,30,27.0,4.0,1.5,16.7,3.0,0.0,0.0
2018,3,29,18,45,13.5,2.0,1.55,16.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,5,45,10.0,4.0,1.05,11.8,4.0,0.0,0.0
2018,3,30,6,0,20.0,8.0,1.0,12.0,8.0,7.86,0.0
2018,3,30,6,15,43.0,23.0,1.05,12.8,26.5,23.43,0.0
2018,3,30,6,30,66.0,38.0,1.1,13.6,45.0,44.23,27.21
2018,3,30,6,45,76.5,57.5,1.1,14.4,70.0,69.57,49.15
2018,3,30,7,0,87.0,77.0,1.1,15.2,95.0,96.26,72.09
2018,3,30,7,15,224.5,89.5,1.1,15.7,154.0,154.44,117.55
2018,3,30,7,30,362.0,102.0,1.1,16.2,213.0,229.6,178.08
2018,3,30,7,45,419.0,113.0,1.1,16.7,264.0,284.68,223.77
2018,3,30,8,0,476.0,124.0,1.1,17.2,315.0,345.44,273.13
2018,3,30,8,15,483.0,141.0,1.05,17.85,356.5,392.64,310.35
2018,3,30,8,30,490.0,158.0,1.0,18.5,398.0,439.65,346.01
2018,3,30,8,45,603.0,145.5,1.0,19.15,470.0,521.79,407.85
2018,3,30,9,0,716.0,133.0,1.0,19.8,542.0,610.78,472.49
2018,3,30,9,15,597.5,175.0,1.0,20.35,533.5,604.76,464.63
2018,3,30,9,30,479.0,217.0,1.0,20.9,525.0,584.88,447.23
2018,3,30,9,45,360.5,272.5,1.0,21.45,511.5,564.67,428.89
2018,3,30,10,0,242.0,328.0,1.0,22.0,498.0,534.66,403.14
2018,3,30,10,15,324.0,320.0,1.0,22.4,558.0,609.5,456.82
2018,3,30,10,30,406.0,312.0,1.0,22.8,618.0,681.2,506.16
2018,3,30,10,45,393.5,327.0,1.05,23.15,631.0,696.45,514.6
2018,3,30,11,0,381.0,342.0,1.1,23.5,644.0,709.67,522.23
2018,3,30,11,15,348.5,361.0,1.15,23.85,641.0,706.79,518.52
2018,3,30,11,30,316.0,380.0,1.2,24.2,638.0,701.54,513.41
2018,3,30,11,45,298.5,387.0,1.25,24.5,632.5,695.62,508.62
2018,3,30,12,0,281.0,394.0,1.3,24.8,627.0,688.15,502.84
2018,3,30,12,15,301.5,390.0,1.3,24.95,639.5,703.65,513.62
2018,3,30,12,30,322.0,386.0,1.3,25.1,652.0,717.78,523.26
2018,3,30,12,45,378.0,360.5,1.35,25.3,670.0,740.71,540.5
2018,3,30,13,0,434.0,335.0,1.4,25.5,688.0,768.57,560.67
2018,3,30,13,15,463.0,316.0,1.4,25.5,685.5,768.25,561.49
2018,3,30,13,30,492.0,297.0,1.4,25.5,683.0,765.04,560.7
2018,3,30,13,45,461.5,297.5,1.45,25.55,650.5,727.06,535.43
2018,3,30,14,0,431.0,298.0,1.5,25.6,618.0,688.72,509.9
2018,3,30,14,15,453.0,275.0,1.45,25.55,599.0,669.08,497.85
2018,3,30,14,30,475.0,252.0,1.4,25.5,580.0,646.5,483.43
2018,3,30,14,45,428.5,252.0,1.4,25.45,535.5,593.29,446.16
2018,3,30,15,0,382.0,252.0,1.4,25.4,491.0,536.73,406.23
2018,3,30,15,15,323.0,244.5,1.4,25.4,437.0,472.64,359.89
2018,3,30,15,30,264.0,237.0,1.4,25.4,383.0,412.77,315.8
2018,3,30,15,45,275.5,212.0,1.3,25.05,352.5,380.13,292.38
2018,3,30,16,0,287.0,187.0,1.2,24.7,322.0,345.85,266.87
2018,3,30,16,15,331.0,158.5,1.1,24.15,297.5,321.78,248.53
2018,3,30,16,30,375.0,130.0,1.0,23.6,273.0,295.88,227.41
2018,3,30,16,45,321.0,116.0,0.95,23.05,225.5,237.14,180.6
2018,3,30,17,0,267.0,102.0,0.9,22.5,178.0,187.3,140.3
2018,3,30,17,15,246.0,83.0,0.95,21.8,142.0,146.66,106.28
2018,3,30,17,30,225.0,64.0,1.0,21.1,106.0,108.37,73.94
2018,3,30,17,45,171.0,47.5,1.05,20.45,73.5,70.61,44.0
2018,3,30,18,0,117.0,31.0,1.1,19.8,41.0,39.18,18.35
2018,3,30,18,15,68.5,17.5,1.15,19.2,22.5,18.38,0.0
2018,3,30,18,30,20.0,4.0,1.2,18.6,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,1.25,18.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.65,11.2,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.7,11.6,8.0,7.86,0.0
2018,3,31,6,15,82.0,24.5,1.95,12.25,32.5,26.72,3.58
2018,3,31,6,30,144.0,41.0,2.2,12.9,57.0,56.2,34.02
2018,3,31,6,45,209.5,56.5,2.45,13.55,94.0,92.86,63.18
2018,3,31,7,0,275.0,72.0,2.7,14.2,131.0,136.7,99.52
2018,3,31,7,15,220.5,92.5,2.6,14.7,148.0,157.06,120.73
2018,3,31,7,30,166.0,113.0,2.5,15.2,165.0,170.44,134.72
2018,3,31,7,45,171.5,138.0,2.45,15.7,200.0,207.66,166.2
2018,3,31,8,0,177.0,163.0,2.4,16.2,235.0,245.38,197.21
2018,3,31,8,15,221.5,182.5,2.4,16.8,284.5,301.07,241.89
2018,3,31,8,30,266.0,202.0,2.4,17.4,334.0,357.92,286.62
2018,3,31,8,45,228.5,230.0,2.45,18.0,351.0,373.52,297.5
2018,3,31,9,0,191.0,258.0,2.5,18.6,368.0,389.23,307.95
2018,3,31,9,15,222.0,274.5,2.55,19.15,411.5,436.6,343.65
2018,3,31,9,30,253.0,291.0,2.6,19.7,455.0,491.88,384.4
2018,3,31,9,45,262.0,308.0,2.6,20.2,486.0,527.0,409.0
2018,3,31,10,0,271.0,325.0,2.6,20.7,517.0,561.97,433.19
2018,3,31,10,15,292.0,336.0,2.65,21.15,550.5,600.32,460.13
2018,3,31,10,30,313.0,347.0,2.7,21.6,584.0,638.88,486.85
2018,3,31,10,45,351.5,344.5,2.7,22.05,618.0,678.56,514.55
2018,3,31,11,0,390.0,342.0,2.7,22.5,652.0,718.54,542.09
2018,3,31,11,15,479.5,314.5,2.75,22.75,703.0,786.75,591.01
2018,3,31,11,30,569.0,287.0,2.8,23.0,754.0,848.38,634.62
2018,3,31,11,45,591.0,282.0,2.85,23.25,771.0,869.27,648.36
2018,3,31,12,0,613.0,277.0,2.9,23.5,788.0,889.49,661.93
2018,3,31,12,15,619.5,273.5,2.9,23.65,789.0,892.74,663.76
2018,3,31,12,30,626.0,270.0,2.9,23.8,790.0,893.33,664.01
2018,3,31,12,45,669.5,244.0,2.95,23.9,795.0,902.98,672.22
2018,3,31,13,0,713.0,218.0,3.0,24.0,800.0,908.7,676.73
2018,3,31,13,15,759.0,190.5,3.05,23.95,798.5,910.8,679.07
2018,3,31,13,30,805.0,163.0,3.1,23.9,797.0,904.9,676.18
2018,3,31,13,45,821.5,149.5,3.15,23.85,779.5,886.89,665.23
2018,3,31,14,0,838.0,136.0,3.2,23.8,762.0,864.98,651.74
2018,3,31,14,15,807.0,138.0,3.2,23.6,720.0,816.58,619.97
2018,3,31,14,30,776.0,140.0,3.2,23.4,678.0,767.26,587.33
2018,3,31,14,45,677.0,164.0,3.25,23.15,615.0,691.58,534.41
2018,3,31,15,0,578.0,188.0,3.3,22.9,552.0,615.75,478.75
2018,3,31,15,15,639.0,153.5,3.3,22.9,530.0,598.13,467.49
2018,3,31,15,30,700.0,119.0,3.3,22.9,508.0,570.6,447.92
2018,3,31,15,45,697.5,108.0,3.3,22.0,467.0,523.56,413.25
2018,3,31,16,0,695.0,97.0,3.3,21.1,426.0,475.15,376.27
2018,3,31,16,15,633.0,97.0,3.2,20.3,371.0,408.67,323.36
2018,3,31,16,30,571.0,97.0,3.1,19.5,316.0,347.35,273.26
2018,3,31,16,45,461.5,96.0,3.0,18.7,256.0,271.52,211.2
2018,3,31,17,0,352.0,95.0,2.9,17.9,196.0,209.15,159.8
2018,3,31,17,15,316.5,78.5,2.95,16.95,155.5,161.98,119.31
2018,3,31,17,30,281.0,62.0,3.0,16.0,115.0,118.76,82.15
2018,3,31,17,45,217.5,46.5,3.0,15.0,80.0,76.86,48.3
2018,3,31,18,0,154.0,31.0,3.0,14.0,45.0,42.53,20.67
2018,3,31,18,15,87.5,17.5,3.1,13.6,24.5,18.83,0.0
2018,3,31,18,30,21.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,3,31,18,45,10.5,2.0,3.35,12.75,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,5,45,36.0,6.5,1.25,8.75,7.0,0.0,0.0
2018,4,1,6,0,72.0,13.0,1.3,9.2,14.0,12.78,0.0
2018,4,1,6,15,198.0,27.0,1.5,9.95,46.5,35.35,9.03
2018,4,1,6,30,324.0,41.0,1.7,10.7,79.0,77.89,44.79
2018,4,1,6,45,418.5,51.5,1.95,11.45,126.5,125.05,81.87
2018,4,1,7,0,513.0,62.0,2.2,12.2,174.0,183.27,130.68
2018,4,1,7,15,574.0,69.0,2.15,12.9,226.0,239.06,179.98
2018,4,1,7,30,635.0,76.0,2.1,13.6,278.0,301.26,234.39
2018,4,1,7,45,675.5,82.5,2.05,14.3,331.0,360.8,285.86
2018,4,1,8,0,716.0,89.0,2.0,15.0,384.0,423.73,338.36
2018,4,1,8,15,745.0,94.0,1.95,15.7,435.0,482.29,385.64
2018,4,1,8,30,774.0,99.0,1.9,16.4,486.0,541.7,431.78
2018,4,1,8,45,795.0,103.5,1.9,17.05,533.5,597.32,473.63
2018,4,1,9,0,816.0,108.0,1.9,17.7,581.0,652.93,514.04
2018,4,1,9,15,839.5,108.0,1.95,18.3,625.5,705.2,551.29
2018,4,1,9,30,863.0,108.0,2.0,18.9,670.0,756.97,585.45
2018,4,1,9,45,884.5,105.5,2.05,19.45,709.5,800.31,613.23
2018,4,1,10,0,906.0,103.0,2.1,20.0,749.0,845.39,641.88
2018,4,1,10,15,914.5,104.5,2.15,20.5,779.5,882.18,664.63
2018,4,1,10,30,923.0,106.0,2.2,21.0,810.0,916.29,685.45
2018,4,1,10,45,928.5,107.5,2.25,21.45,833.0,944.85,702.59
2018,4,1,11,0,934.0,109.0,2.3,21.9,856.0,970.23,717.63
2018,4,1,11,15,937.5,109.5,2.4,22.15,871.0,989.37,729.68
2018,4,1,11,30,941.0,110.0,2.5,22.4,886.0,1005.01,739.58
2018,4,1,11,45,941.5,110.5,2.55,22.6,892.5,1014.23,745.06
2018,4,1,12,0,942.0,111.0,2.6,22.8,899.0,1019.76,748.32
2018,4,1,12,15,941.0,111.0,2.75,22.9,897.5,1019.61,749.31
2018,4,1,12,30,940.0,111.0,2.9,23.0,896.0,1015.75,747.99
2018,4,1,12,45,937.5,111.0,3.0,23.05,886.5,1006.78,743.12
2018,4,1,13,0,935.0,111.0,3.1,23.1,877.0,994.19,735.97
2018,4,1,13,15,930.5,110.5,3.15,23.05,859.5,975.69,724.87
2018,4,1,13,30,926.0,110.0,3.2,23.0,842.0,953.81,711.57
2018,4,1,13,45,919.5,108.0,3.3,22.9,816.5,925.31,694.29
2018,4,1,14,0,913.0,106.0,3.4,22.8,791.0,893.78,674.85
2018,4,1,14,15,903.5,104.5,3.5,22.6,758.5,857.46,652.16
2018,4,1,14,30,894.0,103.0,3.6,22.4,726.0,818.66,627.47
2018,4,1,14,45,880.5,100.5,3.65,22.2,686.5,773.53,597.7
2018,4,1,15,0,867.0,98.0,3.7,22.0,647.0,729.41,568.25
2018,4,1,15,15,846.0,96.5,3.7,22.0,601.5,676.77,530.93
2018,4,1,15,30,825.0,95.0,3.7,22.0,556.0,623.58,490.95
2018,4,1,15,45,803.5,90.0,3.9,21.15,507.0,566.21,448.79
2018,4,1,16,0,782.0,85.0,4.1,20.3,458.0,509.01,405.02
2018,4,1,16,15,745.0,82.0,4.15,19.55,405.5,446.98,355.31
2018,4,1,16,30,708.0,79.0,4.2,18.8,353.0,387.53,305.96
2018,4,1,16,45,653.0,74.5,4.2,18.0,298.5,322.44,250.83
2018,4,1,17,0,598.0,70.0,4.2,17.2,244.0,262.53,198.72
2018,4,1,17,15,533.0,62.5,4.2,16.3,194.5,202.57,146.47
2018,4,1,17,30,468.0,55.0,4.2,15.4,145.0,149.7,100.68
2018,4,1,17,45,362.0,45.0,4.25,14.5,101.5,96.11,58.11
2018,4,1,18,0,256.0,35.0,4.3,13.6,58.0,54.49,26.68
2018,4,1,18,15,141.5,20.0,4.25,13.2,31.5,22.46,0.0
2018,4,1,18,30,27.0,5.0,4.2,12.8,5.0,4.91,0.0
2018,4,1,18,45,13.5,2.5,4.15,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,5,45,33.5,6.5,2.7,9.55,7.5,0.0,0.0
2018,4,2,6,0,67.0,13.0,2.9,9.9,15.0,12.78,0.0
2018,4,2,6,15,174.5,28.5,3.0,10.4,47.0,36.4,12.52
2018,4,2,6,30,282.0,44.0,3.1,10.9,79.0,76.52,45.61
2018,4,2,6,45,328.5,57.5,3.2,11.4,117.0,115.98,78.44
2018,4,2,7,0,375.0,71.0,3.3,11.9,155.0,160.85,117.59
2018,4,2,7,15,469.5,79.5,3.35,12.45,212.5,221.15,169.15
2018,4,2,7,30,564.0,88.0,3.4,13.0,270.0,290.87,229.03
2018,4,2,7,45,590.5,97.5,3.4,13.55,317.0,344.05,275.83
2018,4,2,8,0,617.0,107.0,3.4,14.1,364.0,399.24,322.93
2018,4,2,8,15,501.5,147.0,3.3,14.65,373.0,412.76,334.77
2018,4,2,8,30,386.0,187.0,3.2,15.2,382.0,411.15,332.85
2018,4,2,8,45,410.5,201.5,3.1,15.8,426.0,465.16,374.71
2018,4,2,9,0,435.0,216.0,3.0,16.4,470.0,516.27,413.04
2018,4,2,9,15,550.5,193.0,2.95,16.95,538.5,593.22,472.17
2018,4,2,9,30,666.0,170.0,2.9,17.5,607.0,680.7,537.36
2018,4,2,9,45,781.0,135.0,2.85,18.0,674.5,756.98,591.64
2018,4,2,10,0,896.0,100.0,2.8,18.5,742.0,836.52,644.93
2018,4,2,10,15,904.0,101.5,2.75,18.9,772.0,872.52,666.91
2018,4,2,10,30,912.0,103.0,2.7,19.3,802.0,905.84,687.14
2018,4,2,10,45,918.0,103.5,2.7,19.75,824.5,933.45,703.58
2018,4,2,11,0,924.0,104.0,2.7,20.2,847.0,957.94,717.89
2018,4,2,11,15,927.0,105.5,2.7,20.55,862.5,977.45,729.14
2018,4,2,11,30,930.0,107.0,2.7,20.9,878.0,993.49,738.17
2018,4,2,11,45,931.5,107.0,2.7,21.2,884.5,1002.95,743.11
2018,4,2,12,0,933.0,107.0,2.7,21.5,891.0,1008.77,745.82
2018,4,2,12,15,932.5,107.5,2.7,21.75,890.0,1009.55,745.53
2018,4,2,12,30,932.0,108.0,2.7,22.0,889.0,1006.65,743.01
2018,4,2,12,45,929.5,107.5,2.7,22.2,879.5,997.13,736.46
2018,4,2,13,0,927.0,107.0,2.7,22.4,870.0,984.03,727.75
2018,4,2,13,15,921.5,106.5,2.7,22.45,852.0,964.67,715.44
2018,4,2,13,30,916.0,106.0,2.7,22.5,834.0,941.98,701.05
2018,4,2,13,45,907.0,107.0,2.7,22.55,809.0,914.64,683.58
2018,4,2,14,0,898.0,108.0,2.7,22.6,784.0,884.44,664.18
2018,4,2,14,15,888.0,106.0,2.65,22.55,751.5,847.56,640.06
2018,4,2,14,30,878.0,104.0,2.6,22.5,719.0,808.29,614.19
2018,4,2,14,45,864.0,102.5,2.55,22.45,680.5,764.35,584.87
2018,4,2,15,0,850.0,101.0,2.5,22.4,642.0,721.54,556.08
2018,4,2,15,15,833.0,98.0,2.5,22.4,598.0,670.64,520.66
2018,4,2,15,30,816.0,95.0,2.5,22.4,554.0,618.91,482.55
2018,4,2,15,45,798.0,90.5,2.35,22.0,507.0,564.47,441.53
2018,4,2,16,0,780.0,86.0,2.2,21.6,460.0,509.89,399.2
2018,4,2,16,15,750.0,81.5,2.1,21.0,409.0,449.7,351.68
2018,4,2,16,30,720.0,77.0,2.0,20.4,358.0,391.21,303.89
2018,4,2,16,45,673.5,73.0,1.85,19.8,305.5,329.2,251.9
2018,4,2,17,0,627.0,69.0,1.7,19.2,253.0,271.27,202.0
2018,4,2,17,15,559.0,61.5,1.7,18.15,201.5,208.8,148.89
2018,4,2,17,30,491.0,54.0,1.7,17.1,150.0,153.76,102.15
2018,4,2,17,45,383.0,44.0,1.75,16.05,105.0,98.41,58.73
2018,4,2,18,0,275.0,34.0,1.8,15.0,60.0,55.85,27.33
2018,4,2,18,15,153.5,19.5,1.95,14.5,32.5,19.8,0.0
2018,4,2,18,30,32.0,5.0,2.1,14.0,5.0,4.91,0.0
2018,4,2,18,45,16.0,2.5,2.2,13.5,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,3,5,45,49.5,7.5,1.35,7.6,9.0,0.0,0.0
2018,4,3,6,0,99.0,15.0,1.3,8.1,18.0,14.92,0.0
2018,4,3,6,15,240.5,29.0,1.6,8.9,55.0,42.29,16.56
2018,4,3,6,30,382.0,43.0,1.9,9.7,92.0,89.04,52.1
2018,4,3,6,45,477.5,52.0,2.2,10.55,142.0,139.0,91.89
2018,4,3,7,0,573.0,61.0,2.5,11.4,192.0,200.06,143.75
2018,4,3,7,15,632.5,67.5,2.5,12.05,246.0,258.73,196.15
2018,4,3,7,30,692.0,74.0,2.5,12.7,300.0,323.56,253.31
2018,4,3,7,45,732.5,78.5,2.55,13.35,354.5,384.36,306.41
2018,4,3,8,0,773.0,83.0,2.6,14.0,409.0,448.23,360.35
2018,4,3,8,15,798.5,87.5,2.65,14.6,460.0,507.39,408.95
2018,4,3,8,30,824.0,92.0,2.7,15.2,511.0,567.51,456.61
2018,4,3,8,45,843.0,95.5,2.7,15.85,559.0,623.21,499.06
2018,4,3,9,0,862.0,99.0,2.7,16.5,607.0,678.59,539.84
2018,4,3,9,15,875.0,103.0,2.7,17.05,650.0,729.65,575.61
2018,4,3,9,30,888.0,107.0,2.7,17.6,693.0,779.28,608.41
2018,4,3,9,45,895.0,110.5,2.7,18.1,728.5,818.58,633.45
2018,4,3,10,0,902.0,114.0,2.7,18.6,764.0,858.55,658.69
2018,4,3,10,15,910.0,115.0,2.65,19.1,794.0,894.17,680.2
2018,4,3,10,30,918.0,116.0,2.6,19.6,824.0,927.08,699.61
2018,4,3,10,45,923.0,117.5,2.55,20.05,846.5,954.95,715.56
2018,4,3,11,0,928.0,119.0,2.5,20.5,869.0,979.63,729.3
2018,4,3,11,15,931.0,119.5,2.45,20.85,883.5,998.07,739.16
2018,4,3,11,30,934.0,120.0,2.4,21.2,898.0,1013.02,746.79
2018,4,3,11,45,932.5,122.0,2.35,21.55,904.0,1021.7,750.43
2018,4,3,12,0,931.0,124.0,2.3,21.9,910.0,1026.71,751.84
2018,4,3,12,15,915.5,131.0,2.35,22.05,903.0,1019.89,747.48
2018,4,3,12,30,900.0,138.0,2.4,22.2,896.0,1009.46,741.0
2018,4,3,12,45,855.0,158.5,2.4,22.35,872.0,987.98,726.92
2018,4,3,13,0,810.0,179.0,2.4,22.5,848.0,957.55,707.12
2018,4,3,13,15,829.5,164.5,2.5,22.5,837.5,948.05,702.6
2018,4,3,13,30,849.0,150.0,2.6,22.5,827.0,934.57,695.26
2018,4,3,13,45,847.0,145.5,2.65,22.5,803.5,908.65,679.2
2018,4,3,14,0,845.0,141.0,2.7,22.5,780.0,879.71,661.15
2018,4,3,14,15,853.0,132.0,2.8,22.3,754.0,851.4,644.28
2018,4,3,14,30,861.0,123.0,2.9,22.1,728.0,819.66,624.83
2018,4,3,14,45,846.0,120.0,3.0,21.95,688.0,773.54,594.87
2018,4,3,15,0,831.0,117.0,3.1,21.8,648.0,725.89,563.38
2018,4,3,15,15,812.5,114.0,3.1,21.8,604.0,674.65,526.71
2018,4,3,15,30,794.0,111.0,3.1,21.8,560.0,622.74,488.12
2018,4,3,15,45,768.5,107.5,3.2,21.05,511.0,566.64,446.9
2018,4,3,16,0,743.0,104.0,3.3,20.3,462.0,510.31,403.99
2018,4,3,16,15,705.0,98.5,3.25,19.55,408.5,446.86,353.74
2018,4,3,16,30,667.0,93.0,3.2,18.8,355.0,386.05,303.95
2018,4,3,16,45,617.5,86.5,3.15,18.05,302.0,322.94,250.98
2018,4,3,17,0,568.0,80.0,3.1,17.3,249.0,264.48,200.56
2018,4,3,17,15,499.5,72.0,3.05,16.3,199.0,204.6,149.12
2018,4,3,17,30,431.0,64.0,3.0,15.3,149.0,152.25,104.38
2018,4,3,17,45,315.5,51.0,3.0,14.35,103.0,95.55,59.84
2018,4,3,18,0,200.0,38.0,3.0,13.4,57.0,53.34,28.61
2018,4,3,18,15,110.0,21.5,3.0,12.95,31.0,20.82,0.0
