Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,30,20.0,5.0,3.0,12.5,5.0,4.91,0.0
2018,4,3,18,45,10.0,2.5,3.0,12.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,45,20.5,7.0,2.25,9.55,7.5,0.0,0.0
2018,4,4,6,0,41.0,14.0,2.4,9.8,15.0,13.97,0.0
2018,4,4,6,15,118.0,30.0,2.6,10.3,43.5,36.08,16.78
2018,4,4,6,30,195.0,46.0,2.8,10.8,72.0,69.79,44.14
2018,4,4,6,45,272.5,59.5,2.95,11.3,113.5,110.04,76.27
2018,4,4,7,0,350.0,73.0,3.1,11.8,155.0,159.36,117.8
2018,4,4,7,15,409.0,87.5,3.1,12.3,206.0,213.03,164.55
2018,4,4,7,30,468.0,102.0,3.1,12.8,257.0,273.13,216.6
2018,4,4,7,45,573.5,102.5,3.1,13.3,324.5,345.98,278.01
2018,4,4,8,0,679.0,103.0,3.1,13.8,392.0,427.93,345.9
2018,4,4,8,15,720.0,105.5,3.05,14.35,445.5,488.41,395.36
2018,4,4,8,30,761.0,108.0,3.0,14.9,499.0,551.55,445.38
2018,4,4,8,45,786.0,111.0,3.0,15.45,547.0,606.78,487.9
2018,4,4,9,0,811.0,114.0,3.0,16.0,595.0,663.09,529.93
2018,4,4,9,15,831.0,115.5,3.0,16.45,639.0,714.3,567.09
2018,4,4,9,30,851.0,117.0,3.0,16.9,683.0,764.75,601.18
2018,4,4,9,45,693.5,182.0,3.0,17.4,659.5,744.0,582.57
2018,4,4,10,0,536.0,247.0,3.0,17.9,636.0,705.07,549.16
2018,4,4,10,15,540.0,258.5,3.05,18.2,663.5,737.93,572.09
2018,4,4,10,30,544.0,270.0,3.1,18.5,691.0,769.09,593.05
2018,4,4,10,45,655.0,230.5,3.1,18.85,752.0,843.58,647.08
2018,4,4,11,0,766.0,191.0,3.1,19.2,813.0,917.85,697.01
2018,4,4,11,15,683.5,236.0,3.1,19.4,798.5,900.96,683.71
2018,4,4,11,30,601.0,281.0,3.1,19.6,784.0,876.55,663.71
2018,4,4,11,45,595.0,285.5,3.1,19.8,786.5,881.01,666.07
2018,4,4,12,0,589.0,290.0,3.1,20.0,789.0,882.9,666.48
2018,4,4,12,15,737.5,216.5,3.1,20.0,840.5,951.17,715.79
2018,4,4,12,30,886.0,143.0,3.1,20.0,892.0,1002.82,750.02
2018,4,4,12,45,905.0,131.0,3.1,20.0,889.0,1001.87,749.17
2018,4,4,13,0,924.0,119.0,3.1,20.0,886.0,996.95,746.28
2018,4,4,13,15,821.0,161.5,3.15,19.85,832.5,938.28,708.07
2018,4,4,13,30,718.0,204.0,3.2,19.7,779.0,877.57,668.27
2018,4,4,13,45,637.5,229.0,3.3,19.55,728.0,815.61,626.1
2018,4,4,14,0,557.0,254.0,3.4,19.4,677.0,752.87,581.3
2018,4,4,14,15,494.0,265.5,3.45,19.2,629.0,695.29,539.87
2018,4,4,14,30,431.0,277.0,3.5,19.0,581.0,639.67,499.12
2018,4,4,14,45,395.0,271.0,3.55,18.85,538.0,583.66,458.35
2018,4,4,15,0,359.0,265.0,3.6,18.7,495.0,535.26,422.43
2018,4,4,15,15,322.5,252.0,3.6,18.7,448.0,481.1,381.34
2018,4,4,15,30,286.0,239.0,3.6,18.7,401.0,429.27,341.43
2018,4,4,15,45,255.5,221.0,3.45,18.1,356.5,378.45,302.39
2018,4,4,16,0,225.0,203.0,3.3,17.5,312.0,326.4,261.71
2018,4,4,16,15,174.5,182.5,3.2,16.95,261.5,268.98,215.89
2018,4,4,16,30,124.0,162.0,3.1,16.4,211.0,216.63,173.65
2018,4,4,16,45,140.5,139.0,2.95,15.9,187.0,192.17,153.22
2018,4,4,17,0,157.0,116.0,2.8,15.4,163.0,165.8,130.25
2018,4,4,17,15,140.5,95.0,2.65,14.7,131.0,130.96,100.44
2018,4,4,17,30,124.0,74.0,2.5,14.0,99.0,98.06,72.1
2018,4,4,17,45,91.0,55.0,2.3,13.3,70.5,66.79,46.12
2018,4,4,18,0,58.0,36.0,2.1,12.6,42.0,39.57,23.42
2018,4,4,18,15,36.5,21.0,2.15,12.35,24.0,19.93,0.0
2018,4,4,18,30,15.0,6.0,2.2,12.1,6.0,5.9,0.0
2018,4,4,18,45,7.5,3.0,2.3,11.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.95,9.85,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,2.0,10.3,4.0,4.01,0.0
2018,4,5,6,15,4.5,5.5,2.2,10.7,5.5,5.64,0.0
2018,4,5,6,30,0.0,7.0,2.4,11.1,7.0,6.74,0.01
2018,4,5,6,45,0.0,8.5,2.55,11.55,8.5,8.19,1.36
2018,4,5,7,0,0.0,10.0,2.7,12.0,10.0,9.64,2.66
2018,4,5,7,15,0.0,20.5,2.7,12.25,20.5,19.77,11.44
2018,4,5,7,30,0.0,31.0,2.7,12.5,31.0,29.92,20.16
2018,4,5,7,45,14.5,83.5,2.7,12.7,89.5,86.86,68.56
2018,4,5,8,0,29.0,136.0,2.7,12.9,148.0,148.07,119.67
2018,4,5,8,15,60.5,173.5,2.7,13.55,203.5,204.01,165.38
2018,4,5,8,30,92.0,211.0,2.7,14.2,259.0,263.41,213.04
2018,4,5,8,45,162.5,233.5,2.75,14.8,327.0,338.93,273.39
2018,4,5,9,0,233.0,256.0,2.8,15.4,395.0,416.93,334.42
2018,4,5,9,15,287.5,267.0,2.75,15.95,451.0,482.7,384.43
2018,4,5,9,30,342.0,278.0,2.7,16.5,507.0,547.29,432.54
2018,4,5,9,45,234.5,282.0,2.7,17.0,443.0,480.63,378.66
2018,4,5,10,0,127.0,286.0,2.7,17.5,379.0,399.04,313.28
2018,4,5,10,15,71.5,265.0,2.65,17.75,317.5,327.67,256.8
2018,4,5,10,30,16.0,244.0,2.6,18.0,256.0,253.87,197.44
2018,4,5,10,45,17.5,257.5,2.55,18.25,271.0,269.18,209.09
2018,4,5,11,0,19.0,271.0,2.5,18.5,286.0,284.52,220.44
2018,4,5,11,15,40.5,321.0,2.6,18.55,354.5,363.63,281.19
2018,4,5,11,30,62.0,371.0,2.7,18.6,423.0,437.17,336.44
2018,4,5,11,45,93.5,390.5,2.8,18.65,469.5,488.51,375.17
2018,4,5,12,0,125.0,410.0,2.9,18.7,516.0,548.51,419.81
2018,4,5,12,15,79.0,368.5,3.0,18.55,435.5,451.8,347.61
2018,4,5,12,30,33.0,327.0,3.1,18.4,355.0,363.79,280.8
2018,4,5,12,45,22.5,283.5,3.25,18.2,302.5,308.11,238.86
2018,4,5,13,0,12.0,240.0,3.4,18.0,250.0,247.11,191.94
2018,4,5,13,15,15.5,260.0,3.45,17.75,272.5,270.28,210.55
2018,4,5,13,30,19.0,280.0,3.5,17.5,295.0,293.35,228.9
2018,4,5,13,45,15.5,260.5,3.5,17.2,272.5,270.14,211.2
2018,4,5,14,0,12.0,241.0,3.5,16.9,250.0,247.11,193.63
2018,4,5,14,15,11.5,231.0,3.4,16.55,239.5,236.32,185.68
2018,4,5,14,30,11.0,221.0,3.3,16.2,229.0,225.53,177.7
2018,4,5,14,45,7.5,201.5,3.2,15.85,207.0,202.99,160.21
2018,4,5,15,0,4.0,182.0,3.1,15.5,185.0,180.76,142.84
2018,4,5,15,15,2.5,167.5,3.1,15.5,169.5,165.18,130.61
2018,4,5,15,30,1.0,153.0,3.1,15.5,154.0,149.77,118.44
2018,4,5,15,45,3.0,147.5,2.8,14.8,149.0,145.5,115.64
2018,4,5,16,0,5.0,142.0,2.5,14.1,144.0,141.04,112.62
2018,4,5,16,15,17.0,142.0,2.3,13.85,149.0,146.68,117.78
2018,4,5,16,30,29.0,142.0,2.1,13.6,154.0,152.96,123.24
2018,4,5,16,45,28.5,126.5,1.95,13.3,136.5,135.53,108.86
2018,4,5,17,0,28.0,111.0,1.8,13.0,119.0,118.15,94.28
2018,4,5,17,15,17.0,90.0,1.7,12.8,94.5,91.79,72.08
2018,4,5,17,30,6.0,69.0,1.6,12.6,70.0,68.0,51.93
2018,4,5,17,45,3.0,50.0,1.5,12.35,50.5,48.68,35.11
2018,4,5,18,0,0.0,31.0,1.4,12.1,31.0,29.85,18.16
2018,4,5,18,15,5.5,18.0,1.3,12.0,18.0,17.22,0.0
2018,4,5,18,30,11.0,5.0,1.2,11.9,5.0,4.91,0.0
2018,4,5,18,45,5.5,2.5,1.1,11.8,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,1.75,12.0,3.0,2.95,0.0
2018,4,6,6,0,0.0,6.0,1.9,12.1,6.0,5.9,0.0
2018,4,6,6,15,0.0,12.5,2.1,12.25,12.5,12.05,3.6
2018,4,6,6,30,0.0,19.0,2.3,12.4,19.0,18.33,9.72
2018,4,6,6,45,0.0,22.5,2.5,12.5,22.5,21.7,12.88
2018,4,6,7,0,0.0,26.0,2.7,12.6,26.0,25.09,15.93
2018,4,6,7,15,0.0,19.5,2.85,12.85,19.5,18.81,10.57
2018,4,6,7,30,0.0,13.0,3.0,13.1,13.0,12.54,5.15
2018,4,6,7,45,0.0,20.5,3.2,13.3,20.5,19.78,11.34
2018,4,6,8,0,0.0,28.0,3.4,13.5,28.0,27.03,17.47
2018,4,6,8,15,0.0,31.0,3.4,13.85,31.0,29.94,19.84
2018,4,6,8,30,0.0,34.0,3.4,14.2,34.0,32.84,22.18
2018,4,6,8,45,0.0,46.5,3.45,14.55,46.5,44.94,32.23
2018,4,6,9,0,0.0,59.0,3.5,14.9,59.0,57.05,42.17
2018,4,6,9,15,0.0,71.5,3.55,15.3,71.5,69.17,52.01
2018,4,6,9,30,0.0,84.0,3.6,15.7,84.0,81.3,61.77
2018,4,6,9,45,0.0,68.5,3.6,16.05,68.5,66.29,49.22
2018,4,6,10,0,0.0,53.0,3.6,16.4,53.0,51.29,36.74
2018,4,6,10,15,0.0,75.0,3.6,16.6,75.0,72.62,54.11
2018,4,6,10,30,0.0,97.0,3.6,16.8,97.0,94.02,71.36
2018,4,6,10,45,0.5,110.5,3.6,17.0,111.0,107.71,82.28
2018,4,6,11,0,1.0,124.0,3.6,17.2,125.0,121.47,93.2
2018,4,6,11,15,6.5,182.5,3.6,17.25,188.0,184.48,143.54
2018,4,6,11,30,12.0,241.0,3.6,17.3,251.0,248.21,193.57
2018,4,6,11,45,11.5,237.5,3.6,17.4,247.0,244.33,190.23
2018,4,6,12,0,11.0,234.0,3.6,17.5,243.0,240.4,187.05
2018,4,6,12,15,12.5,246.5,3.6,17.5,257.0,254.39,198.0
2018,4,6,12,30,14.0,259.0,3.6,17.5,271.0,268.35,208.89
2018,4,6,12,45,14.0,254.0,3.6,17.55,266.0,263.21,204.9
2018,4,6,13,0,14.0,249.0,3.6,17.6,261.0,258.01,200.95
2018,4,6,13,15,9.5,214.0,3.6,17.6,222.0,218.54,170.11
2018,4,6,13,30,5.0,179.0,3.6,17.6,183.0,179.4,139.3
2018,4,6,13,45,5.5,181.0,3.6,17.6,185.5,181.7,141.36
2018,4,6,14,0,6.0,183.0,3.6,17.6,188.0,183.95,143.36
2018,4,6,14,15,6.5,187.5,3.5,17.55,192.5,188.66,147.33
2018,4,6,14,30,7.0,192.0,3.4,17.5,197.0,193.33,151.31
2018,4,6,14,45,7.0,182.0,3.25,17.45,187.0,183.13,143.49
2018,4,6,15,0,7.0,172.0,3.1,17.4,177.0,172.93,135.67
2018,4,6,15,15,7.0,157.0,3.1,17.4,161.5,157.78,123.84
2018,4,6,15,30,7.0,142.0,3.1,17.4,146.0,142.65,111.96
2018,4,6,15,45,48.0,153.0,2.8,17.25,177.0,179.75,143.18
2018,4,6,16,0,89.0,164.0,2.5,17.1,208.0,213.75,171.18
2018,4,6,16,15,101.5,164.0,2.45,16.95,209.0,214.82,172.02
2018,4,6,16,30,114.0,164.0,2.4,16.8,210.0,214.34,171.38
2018,4,6,16,45,62.0,109.0,2.35,16.65,133.5,130.54,102.99
2018,4,6,17,0,10.0,54.0,2.3,16.5,57.0,55.37,41.03
2018,4,6,17,15,5.0,33.0,2.15,16.35,34.5,33.16,22.35
2018,4,6,17,30,0.0,12.0,2.0,16.2,12.0,11.57,4.13
2018,4,6,17,45,0.0,9.5,1.8,16.05,9.5,9.16,1.98
2018,4,6,18,0,0.0,7.0,1.6,15.9,7.0,6.74,0.0
2018,4,6,18,15,0.0,4.0,1.65,15.85,4.0,3.85,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.8,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,1.75,15.75,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,7,5,45,27.5,9.0,3.35,13.95,10.5,8.85,0.0
2018,4,7,6,0,55.0,18.0,3.3,13.9,21.0,16.56,0.0
2018,4,7,6,15,120.5,35.0,3.4,14.0,50.0,42.46,23.21
2018,4,7,6,30,186.0,52.0,3.5,14.1,79.0,75.84,49.34
2018,4,7,6,45,216.0,69.5,3.6,14.2,113.5,110.73,78.87
2018,4,7,7,0,246.0,87.0,3.7,14.3,148.0,149.16,112.35
2018,4,7,7,15,241.0,108.5,3.8,14.45,180.0,184.19,144.13
2018,4,7,7,30,236.0,130.0,3.9,14.6,212.0,218.54,174.62
2018,4,7,7,45,285.0,147.5,4.05,14.75,262.0,270.83,218.65
2018,4,7,8,0,334.0,165.0,4.2,14.9,312.0,328.11,266.34
2018,4,7,8,15,309.0,190.0,4.2,15.2,338.5,358.75,291.29
2018,4,7,8,30,284.0,215.0,4.2,15.5,365.0,386.34,312.91
2018,4,7,8,45,236.0,242.0,4.2,15.75,374.0,398.65,321.44
2018,4,7,9,0,188.0,269.0,4.2,16.0,383.0,401.18,321.82
2018,4,7,9,15,192.5,289.5,4.2,16.3,413.0,434.21,346.7
2018,4,7,9,30,197.0,310.0,4.2,16.6,443.0,467.15,371.04
2018,4,7,9,45,264.5,309.0,4.15,16.9,498.0,533.34,422.05
2018,4,7,10,0,332.0,308.0,4.1,17.2,553.0,597.65,470.76
2018,4,7,10,15,473.5,275.5,4.2,17.45,640.0,702.24,550.91
2018,4,7,10,30,615.0,243.0,4.3,17.7,727.0,808.86,630.54
2018,4,7,10,45,660.5,232.0,4.35,17.95,764.5,854.09,662.56
2018,4,7,11,0,706.0,221.0,4.4,18.2,802.0,898.5,693.25
2018,4,7,11,15,669.5,239.5,4.5,18.25,798.0,895.23,690.62
2018,4,7,11,30,633.0,258.0,4.6,18.3,794.0,888.13,684.79
2018,4,7,11,45,740.0,212.0,4.7,18.4,843.5,948.61,728.71
2018,4,7,12,0,847.0,166.0,4.8,18.5,893.0,1002.6,766.21
2018,4,7,12,15,827.5,177.0,4.85,18.5,886.0,995.6,761.38
2018,4,7,12,30,808.0,188.0,4.9,18.5,879.0,985.21,754.74
2018,4,7,12,45,807.5,191.0,4.95,18.5,875.0,981.6,752.96
2018,4,7,13,0,807.0,194.0,5.0,18.5,871.0,979.07,752.01
2018,4,7,13,15,795.0,194.0,5.05,18.4,849.5,955.24,736.51
2018,4,7,13,30,783.0,194.0,5.1,18.3,828.0,928.7,719.22
2018,4,7,13,45,790.0,184.0,5.15,18.25,807.5,905.96,704.45
2018,4,7,14,0,797.0,174.0,5.2,18.2,787.0,879.96,687.31
2018,4,7,14,15,791.5,169.0,5.2,17.95,756.5,845.67,664.35
2018,4,7,14,30,786.0,164.0,5.2,17.7,726.0,809.02,639.54
2018,4,7,14,45,775.0,158.5,5.2,17.5,688.0,765.48,609.28
2018,4,7,15,0,764.0,153.0,5.2,17.3,650.0,720.36,576.44
2018,4,7,15,15,742.5,148.5,5.2,17.3,605.0,667.81,536.58
2018,4,7,15,30,721.0,144.0,5.2,17.3,560.0,615.07,495.78
2018,4,7,15,45,698.5,137.5,5.1,16.65,512.5,559.82,453.03
2018,4,7,16,0,676.0,131.0,5.0,16.0,465.0,505.12,409.52
2018,4,7,16,15,648.0,123.0,4.8,15.6,415.0,447.06,361.58
2018,4,7,16,30,620.0,115.0,4.6,15.2,365.0,390.74,313.83
2018,4,7,16,45,574.0,106.0,4.45,14.8,312.5,328.66,260.53
2018,4,7,17,0,528.0,97.0,4.3,14.4,260.0,269.69,208.89
2018,4,7,17,15,460.5,86.5,3.9,13.8,209.0,209.72,156.69
2018,4,7,17,30,393.0,76.0,3.5,13.2,158.0,157.19,111.38
2018,4,7,17,45,282.5,60.5,3.1,12.65,111.0,101.23,66.77
2018,4,7,18,0,172.0,45.0,2.7,12.1,64.0,58.1,34.62
2018,4,7,18,15,92.0,26.5,2.55,11.7,36.0,25.95,0.09
2018,4,7,18,30,12.0,8.0,2.4,11.3,8.0,7.86,0.0
2018,4,7,18,45,6.0,4.0,2.25,10.95,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,5,45,53.0,11.5,1.55,8.55,14.5,11.3,0.0
2018,4,8,6,0,106.0,23.0,1.6,9.1,29.0,21.4,0.0
2018,4,8,6,15,225.5,38.0,1.95,9.65,67.5,53.9,29.42
2018,4,8,6,30,345.0,53.0,2.3,10.2,106.0,99.66,63.21
2018,4,8,6,45,433.5,63.5,2.6,10.8,156.0,149.98,104.24
2018,4,8,7,0,522.0,74.0,2.9,11.4,206.0,209.77,155.45
2018,4,8,7,15,581.0,80.5,3.0,11.75,259.0,266.28,205.89
2018,4,8,7,30,640.0,87.0,3.1,12.1,312.0,328.9,261.12
2018,4,8,7,45,681.0,92.5,3.2,12.5,365.5,388.59,313.22
2018,4,8,8,0,722.0,98.0,3.3,12.9,419.0,451.65,366.68
2018,4,8,8,15,750.0,102.5,3.3,13.3,470.0,509.78,414.6
2018,4,8,8,30,778.0,107.0,3.3,13.7,521.0,568.6,461.58
2018,4,8,8,45,798.5,111.0,3.25,14.1,568.0,623.59,504.01
2018,4,8,9,0,819.0,115.0,3.2,14.5,615.0,678.48,545.07
2018,4,8,9,15,837.5,116.5,3.15,14.9,658.0,728.89,581.07
2018,4,8,9,30,856.0,118.0,3.1,15.3,701.0,778.38,614.44
2018,4,8,9,45,871.5,118.0,3.05,15.7,738.5,822.68,643.46
2018,4,8,10,0,887.0,118.0,3.0,16.1,776.0,861.4,668.11
2018,4,8,10,15,894.5,120.5,3.05,16.4,806.0,897.4,691.54
2018,4,8,10,30,902.0,123.0,3.1,16.7,836.0,930.72,712.97
2018,4,8,10,45,907.0,125.0,3.1,17.0,858.5,958.39,730.05
2018,4,8,11,0,912.0,127.0,3.1,17.3,881.0,982.92,744.99
2018,4,8,11,15,915.0,128.0,3.1,17.55,895.5,1001.27,755.91
2018,4,8,11,30,918.0,129.0,3.1,17.8,910.0,1016.2,764.63
2018,4,8,11,45,918.5,130.0,3.1,18.05,916.5,1025.21,769.51
2018,4,8,12,0,919.0,131.0,3.1,18.3,923.0,1030.64,772.17
2018,4,8,12,15,919.0,131.0,3.05,18.45,921.5,1030.94,771.42
2018,4,8,12,30,919.0,131.0,3.0,18.6,920.0,1027.62,768.45
2018,4,8,12,45,917.5,129.5,3.0,18.75,910.0,1017.7,761.7
2018,4,8,13,0,916.0,128.0,3.0,18.9,900.0,1004.24,752.78
2018,4,8,13,15,911.5,126.5,2.95,18.95,881.5,984.52,739.65
2018,4,8,13,30,907.0,125.0,2.9,19.0,863.0,961.51,724.44
2018,4,8,13,45,899.5,124.0,2.9,19.1,837.0,933.19,705.97
2018,4,8,14,0,892.0,123.0,2.9,19.2,811.0,901.99,685.55
2018,4,8,14,15,881.5,121.0,2.85,19.15,777.5,868.49,663.51
2018,4,8,14,30,871.0,119.0,2.8,19.1,744.0,828.38,636.77
2018,4,8,14,45,858.0,116.5,2.75,19.05,705.0,783.74,606.66
2018,4,8,15,0,845.0,114.0,2.7,19.0,666.0,737.41,575.07
2018,4,8,15,15,827.5,110.5,2.7,19.0,621.0,685.57,538.47
2018,4,8,15,30,810.0,107.0,2.7,19.0,576.0,632.97,499.39
2018,4,8,15,45,785.5,103.5,2.65,18.7,527.0,575.8,456.14
2018,4,8,16,0,761.0,100.0,2.6,18.4,478.0,519.56,412.31
2018,4,8,16,15,726.5,96.0,2.45,18.0,426.0,458.27,363.14
2018,4,8,16,30,692.0,92.0,2.3,17.6,374.0,399.21,314.33
2018,4,8,16,45,644.5,86.5,2.15,17.2,320.5,336.28,261.29
2018,4,8,17,0,597.0,81.0,2.0,16.8,267.0,277.73,210.68
2018,4,8,17,15,527.0,73.0,1.9,15.9,214.5,215.45,157.5
2018,4,8,17,30,457.0,65.0,1.8,15.0,162.0,160.86,110.96
2018,4,8,17,45,352.0,53.5,1.7,14.1,116.0,104.89,66.42
2018,4,8,18,0,247.0,42.0,1.6,13.2,70.0,62.16,35.03
2018,4,8,18,15,139.5,25.5,1.65,12.8,39.5,26.12,2.36
2018,4,8,18,30,32.0,9.0,1.7,12.4,9.0,8.85,0.0
2018,4,8,18,45,16.0,4.5,1.7,11.95,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,5,45,21.0,11.0,1.2,8.8,12.0,10.81,0.0
2018,4,9,6,0,42.0,22.0,1.2,9.2,24.0,20.93,0.0
2018,4,9,6,15,83.5,39.0,1.55,9.9,50.0,44.09,27.01
2018,4,9,6,30,125.0,56.0,1.9,10.6,76.0,72.4,50.06
2018,4,9,6,45,169.0,75.5,2.2,11.3,113.0,108.64,80.14
2018,4,9,7,0,213.0,95.0,2.5,12.0,150.0,150.11,115.38
2018,4,9,7,15,232.5,115.0,2.55,12.5,187.5,189.42,149.72
2018,4,9,7,30,252.0,135.0,2.6,13.0,225.0,230.84,185.31
2018,4,9,7,45,277.5,154.0,2.6,13.5,267.0,275.77,223.01
2018,4,9,8,0,303.0,173.0,2.6,14.0,309.0,323.14,261.88
2018,4,9,8,15,317.0,193.0,2.55,14.6,349.5,367.64,297.32
2018,4,9,8,30,331.0,213.0,2.5,15.2,390.0,413.01,332.47
2018,4,9,8,45,303.0,241.0,2.45,15.75,414.0,440.84,352.53
2018,4,9,9,0,275.0,269.0,2.4,16.3,438.0,465.46,369.46
2018,4,9,9,15,326.0,274.0,2.4,16.9,487.5,519.94,410.32
2018,4,9,9,30,377.0,279.0,2.4,17.5,537.0,577.65,452.59
2018,4,9,9,45,524.5,241.5,2.4,18.1,621.0,676.93,526.66
2018,4,9,10,0,672.0,204.0,2.4,18.7,705.0,781.47,601.96
2018,4,9,10,15,763.5,177.0,2.35,19.15,767.0,853.13,649.22
2018,4,9,10,30,855.0,150.0,2.3,19.6,829.0,924.07,694.32
2018,4,9,10,45,858.0,151.5,2.25,20.05,848.5,948.6,707.51
2018,4,9,11,0,861.0,153.0,2.2,20.5,868.0,970.04,719.03
2018,4,9,11,15,873.5,150.5,2.15,20.85,886.5,993.05,731.82
2018,4,9,11,30,886.0,148.0,2.1,21.2,905.0,1012.98,742.53
2018,4,9,11,45,889.5,146.5,2.05,21.5,911.0,1015.96,742.48
2018,4,9,12,0,893.0,145.0,2.0,21.8,917.0,1021.51,744.38
2018,4,9,12,15,899.5,140.5,1.95,22.05,917.0,1023.35,744.13
2018,4,9,12,30,906.0,136.0,1.9,22.3,917.0,1021.63,741.76
2018,4,9,12,45,912.0,130.0,1.9,22.6,908.5,1014.23,736.46
2018,4,9,13,0,918.0,124.0,1.9,22.9,900.0,1003.16,729.0
2018,4,9,13,15,892.5,132.0,1.8,23.05,874.0,973.75,709.06
2018,4,9,13,30,867.0,140.0,1.7,23.2,848.0,946.99,691.09
2018,4,9,13,45,734.0,190.5,1.6,23.4,777.0,864.77,636.68
2018,4,9,14,0,601.0,241.0,1.5,23.6,706.0,781.93,579.45
2018,4,9,14,15,618.0,221.0,1.35,23.7,682.5,756.72,562.77
2018,4,9,14,30,635.0,201.0,1.2,23.8,659.0,728.25,543.12
2018,4,9,14,45,555.0,217.0,1.05,23.9,602.0,657.06,491.85
2018,4,9,15,0,475.0,233.0,0.9,24.0,545.0,592.61,444.97
2018,4,9,15,15,464.5,216.5,0.9,24.0,504.5,547.17,413.91
2018,4,9,15,30,454.0,200.0,0.9,24.0,464.0,501.42,381.71
2018,4,9,15,45,436.5,183.0,0.5,24.0,419.5,450.91,342.57
2018,4,9,16,0,419.0,166.0,0.1,24.0,375.0,401.16,303.52
2018,4,9,16,15,448.5,144.5,0.25,23.6,347.0,370.77,282.05
2018,4,9,16,30,478.0,123.0,0.4,23.2,319.0,336.54,256.03
2018,4,9,16,45,356.0,119.5,0.5,22.75,254.5,259.09,196.6
2018,4,9,17,0,234.0,116.0,0.6,22.3,190.0,192.73,145.43
2018,4,9,17,15,183.5,96.5,0.75,21.4,148.0,145.49,107.95
2018,4,9,17,30,133.0,77.0,0.9,20.5,106.0,103.25,74.25
2018,4,9,17,45,180.5,57.0,1.0,19.55,84.5,82.69,54.37
2018,4,9,18,0,228.0,37.0,1.1,18.6,63.0,55.93,30.18
2018,4,9,18,15,142.0,23.5,1.2,18.1,37.0,24.62,3.45
2018,4,9,18,30,56.0,10.0,1.3,17.6,11.0,9.83,0.0
2018,4,9,18,45,28.0,5.0,1.35,17.05,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,2.0,2.2,12.4,2.0,1.97,0.0
2018,4,10,6,0,0.0,4.0,2.2,12.6,4.0,3.85,0.0
2018,4,10,6,15,0.0,7.5,2.35,12.95,7.5,7.23,0.21
2018,4,10,6,30,0.0,11.0,2.5,13.3,11.0,10.6,3.29
2018,4,10,6,45,0.0,12.5,2.65,13.7,12.5,12.05,4.64
2018,4,10,7,0,0.0,14.0,2.8,14.1,14.0,13.5,5.93
2018,4,10,7,15,0.0,28.5,2.85,14.45,28.5,27.5,17.92
2018,4,10,7,30,0.0,43.0,2.9,14.8,43.0,41.53,29.8
2018,4,10,7,45,0.5,49.5,2.95,15.15,49.5,48.03,35.17
2018,4,10,8,0,1.0,56.0,3.0,15.5,56.0,54.6,40.53
2018,4,10,8,15,20.5,128.5,3.1,15.7,139.5,137.69,109.56
2018,4,10,8,30,40.0,201.0,3.2,15.9,223.0,223.4,178.95
2018,4,10,8,45,59.5,225.5,3.3,16.05,261.0,262.75,210.14
2018,4,10,9,0,79.0,250.0,3.4,16.2,299.0,303.89,242.55
2018,4,10,9,15,83.5,279.0,3.45,16.4,334.0,340.49,270.5
2018,4,10,9,30,88.0,308.0,3.5,16.6,369.0,377.39,298.34
2018,4,10,9,45,136.0,330.5,3.55,16.75,430.0,448.47,353.34
2018,4,10,10,0,184.0,353.0,3.6,16.9,491.0,516.96,405.4
2018,4,10,10,15,217.0,363.5,3.55,17.0,532.0,562.45,439.19
2018,4,10,10,30,250.0,374.0,3.5,17.1,573.0,616.22,478.62
2018,4,10,10,45,153.5,368.0,3.45,17.25,491.5,521.12,404.69
2018,4,10,11,0,57.0,362.0,3.4,17.4,410.0,420.69,325.98
2018,4,10,11,15,59.5,374.0,3.35,17.4,424.5,436.68,338.14
2018,4,10,11,30,62.0,386.0,3.3,17.4,439.0,452.52,349.69
2018,4,10,11,45,55.0,380.0,3.25,17.4,427.5,440.01,339.84
2018,4,10,12,0,48.0,374.0,3.2,17.4,416.0,427.18,329.9
2018,4,10,12,15,61.5,390.5,3.25,17.4,444.0,457.65,353.26
2018,4,10,12,30,75.0,407.0,3.3,17.4,472.0,487.84,376.12
2018,4,10,12,45,105.0,410.5,3.35,17.35,500.5,519.64,400.96
2018,4,10,13,0,135.0,414.0,3.4,17.3,529.0,558.48,430.75
2018,4,10,13,15,104.5,385.0,3.45,17.2,473.0,489.2,379.1
2018,4,10,13,30,74.0,356.0,3.5,17.1,417.0,428.76,333.66
2018,4,10,13,45,40.0,271.0,3.55,17.0,304.0,308.29,241.45
2018,4,10,14,0,6.0,186.0,3.6,16.9,191.0,186.87,145.72
2018,4,10,14,15,37.5,243.5,3.65,16.75,271.0,275.35,217.31
2018,4,10,14,30,69.0,301.0,3.7,16.6,351.0,358.51,283.16
2018,4,10,14,45,80.5,296.5,3.7,16.45,352.0,360.0,284.99
2018,4,10,15,0,92.0,292.0,3.7,16.3,353.0,360.39,286.23
2018,4,10,15,15,88.5,273.0,3.7,16.3,328.5,334.36,266.35
2018,4,10,15,30,85.0,254.0,3.7,16.3,304.0,308.48,246.47
2018,4,10,15,45,76.0,226.0,3.8,15.95,268.0,270.32,216.88
2018,4,10,16,0,67.0,198.0,3.9,15.6,232.0,233.03,187.53
2018,4,10,16,15,66.5,179.0,3.85,15.35,209.5,209.95,169.21
2018,4,10,16,30,66.0,160.0,3.8,15.1,187.0,186.88,150.53
2018,4,10,16,45,33.5,100.5,3.8,14.9,114.0,111.31,88.14
2018,4,10,17,0,1.0,41.0,3.8,14.7,41.0,39.91,28.42
2018,4,10,17,15,0.5,29.5,3.45,14.15,29.5,28.6,18.83
2018,4,10,17,30,0.0,18.0,3.1,13.6,18.0,17.36,9.18
2018,4,10,17,45,0.0,18.5,2.75,13.1,18.5,17.84,9.44
2018,4,10,18,0,0.0,19.0,2.4,12.6,19.0,18.33,9.37
2018,4,10,18,15,19.0,14.0,2.4,12.15,14.5,13.92,1.24
2018,4,10,18,30,38.0,9.0,2.4,11.7,10.0,8.85,0.0
2018,4,10,18,45,19.0,4.5,2.35,11.3,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.65,9.45,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,2.5,9.7,18.0,13.76,0.0
2018,4,11,6,0,123.0,26.0,2.4,9.8,34.0,26.05,5.64
2018,4,11,6,15,197.5,40.5,2.55,10.15,67.0,56.12,32.81
2018,4,11,6,30,272.0,55.0,2.7,10.5,100.0,94.3,62.3
2018,4,11,6,45,259.5,67.0,2.8,10.85,122.5,120.91,87.41
2018,4,11,7,0,247.0,79.0,2.9,11.2,145.0,145.92,111.55
2018,4,11,7,15,241.0,107.5,2.9,11.45,183.5,185.97,147.64
2018,4,11,7,30,235.0,136.0,2.9,11.7,222.0,226.77,183.38
2018,4,11,7,45,170.0,150.5,2.95,12.0,217.5,224.59,183.04
2018,4,11,8,0,105.0,165.0,3.0,12.3,213.0,217.15,177.11
2018,4,11,8,15,241.5,184.5,2.95,12.55,311.5,319.79,261.7
2018,4,11,8,30,378.0,204.0,2.9,12.8,410.0,433.01,352.75
2018,4,11,8,45,408.0,216.5,2.85,13.0,456.0,488.28,395.51
2018,4,11,9,0,438.0,229.0,2.8,13.2,502.0,541.28,435.95
2018,4,11,9,15,367.5,267.5,2.85,13.4,507.0,544.51,436.04
2018,4,11,9,30,297.0,306.0,2.9,13.6,512.0,546.09,434.61
2018,4,11,9,45,327.5,314.5,2.95,13.8,552.5,591.12,468.46
2018,4,11,10,0,358.0,323.0,3.0,14.0,593.0,637.21,502.43
2018,4,11,10,15,376.0,330.5,3.2,14.1,623.5,672.18,528.33
2018,4,11,10,30,394.0,338.0,3.4,14.2,654.0,706.82,553.93
2018,4,11,10,45,342.0,366.5,3.6,14.3,646.0,699.09,546.31
2018,4,11,11,0,290.0,395.0,3.8,14.4,638.0,687.9,536.33
2018,4,11,11,15,290.0,402.5,3.95,14.4,649.0,700.91,545.99
2018,4,11,11,30,290.0,410.0,4.1,14.4,660.0,712.71,554.64
2018,4,11,11,45,293.5,413.0,4.3,14.4,667.5,721.88,562.01
2018,4,11,12,0,297.0,416.0,4.5,14.4,675.0,729.79,568.68
2018,4,11,12,15,249.0,420.0,4.65,14.4,636.5,687.42,536.74
2018,4,11,12,30,201.0,424.0,4.8,14.4,598.0,635.91,497.97
2018,4,11,12,45,255.0,409.0,4.9,14.4,627.5,678.22,531.99
2018,4,11,13,0,309.0,394.0,5.0,14.4,657.0,710.19,557.95
2018,4,11,13,15,256.0,380.0,5.0,14.3,595.0,640.68,505.29
2018,4,11,13,30,203.0,366.0,5.0,14.2,533.0,564.5,447.37
2018,4,11,13,45,134.0,354.5,5.05,14.1,463.5,485.86,386.0
2018,4,11,14,0,65.0,343.0,5.1,14.0,394.0,403.31,320.56
2018,4,11,14,15,198.0,316.0,5.05,13.85,461.5,490.52,393.81
2018,4,11,14,30,331.0,289.0,5.0,13.7,529.0,568.0,457.63
2018,4,11,14,45,450.0,246.5,4.95,13.6,555.0,607.97,491.58
2018,4,11,15,0,569.0,204.0,4.9,13.5,581.0,631.65,512.67
2018,4,11,15,15,495.0,208.5,4.9,13.5,520.5,560.45,456.26
2018,4,11,15,30,421.0,213.0,4.9,13.5,460.0,494.16,403.25
2018,4,11,15,45,426.0,194.0,4.9,13.4,426.5,456.46,373.65
2018,4,11,16,0,431.0,175.0,4.9,13.3,393.0,417.36,342.06
2018,4,11,16,15,338.0,169.0,4.75,13.1,329.0,338.72,277.16
2018,4,11,16,30,245.0,163.0,4.6,12.9,265.0,273.01,222.46
2018,4,11,16,45,186.5,135.5,4.45,12.65,207.0,206.5,166.95
2018,4,11,17,0,128.0,108.0,4.3,12.4,149.0,148.98,118.7
2018,4,11,17,15,66.0,79.0,4.25,12.15,100.0,95.81,74.43
2018,4,11,17,30,4.0,50.0,4.2,11.9,51.0,49.15,36.31
2018,4,11,17,45,8.0,43.5,4.15,11.6,44.5,43.19,30.65
2018,4,11,18,0,12.0,37.0,4.1,11.3,38.0,36.69,24.12
2018,4,11,18,15,8.0,22.5,4.3,11.05,23.0,21.63,6.61
2018,4,11,18,30,4.0,8.0,4.5,10.8,8.0,7.86,0.0
2018,4,11,18,45,2.0,4.0,4.65,10.55,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,5.05,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,5.7,2.0,0.0,0.0
2018,4,12,5,45,99.5,15.5,1.85,6.3,22.5,15.24,0.0
2018,4,12,6,0,192.0,29.0,1.9,6.9,43.0,31.59,10.04
2018,4,12,6,15,311.0,41.5,2.2,7.5,85.5,68.08,38.67
2018,4,12,6,30,430.0,54.0,2.5,8.1,128.0,118.75,76.74
2018,4,12,6,45,506.5,63.0,2.8,8.7,179.0,170.39,120.56
2018,4,12,7,0,583.0,72.0,3.1,9.3,230.0,230.76,173.74
2018,4,12,7,15,634.5,78.5,3.2,9.7,284.0,288.89,226.38
2018,4,12,7,30,686.0,85.0,3.3,10.1,338.0,352.19,282.71
2018,4,12,7,45,721.0,90.0,3.4,10.5,391.0,411.54,334.86
2018,4,12,8,0,756.0,95.0,3.5,10.9,444.0,473.51,387.66
2018,4,12,8,15,779.0,99.5,3.5,11.3,494.0,530.42,434.74
2018,4,12,8,30,802.0,104.0,3.5,11.7,544.0,588.21,481.0
2018,4,12,8,45,818.0,109.5,3.5,12.1,591.0,642.93,523.42
2018,4,12,9,0,834.0,115.0,3.5,12.5,638.0,697.08,564.16
2018,4,12,9,15,843.0,120.5,3.5,12.75,679.0,745.28,598.7
2018,4,12,9,30,852.0,126.0,3.5,13.0,720.0,791.79,630.79
2018,4,12,9,45,855.5,132.5,3.45,13.3,754.5,833.01,658.23
2018,4,12,10,0,859.0,139.0,3.4,13.6,789.0,871.72,683.53
2018,4,12,10,15,867.0,141.5,3.35,13.8,818.5,907.46,706.71
2018,4,12,10,30,875.0,144.0,3.3,14.0,848.0,940.62,727.86
2018,4,12,10,45,879.5,146.5,3.3,14.2,870.0,967.8,745.1
2018,4,12,11,0,884.0,149.0,3.3,14.4,892.0,991.9,760.23
2018,4,12,11,15,886.0,151.0,3.35,14.5,906.0,1009.88,771.89
2018,4,12,11,30,888.0,153.0,3.4,14.6,920.0,1024.48,781.39
2018,4,12,11,45,887.5,155.0,3.5,14.75,926.0,1033.21,787.28
2018,4,12,12,0,887.0,157.0,3.6,14.9,932.0,1038.4,790.93
2018,4,12,12,15,878.5,161.0,3.7,14.9,927.5,1034.37,788.9
2018,4,12,12,30,870.0,165.0,3.8,14.9,923.0,1026.85,784.67
2018,4,12,12,45,857.0,170.0,3.95,14.95,909.5,1012.66,776.15
2018,4,12,13,0,844.0,175.0,4.1,15.0,896.0,995.3,765.51
2018,4,12,13,15,839.5,173.0,4.2,14.95,878.0,975.67,753.28
2018,4,12,13,30,835.0,171.0,4.3,14.9,860.0,952.97,738.97
2018,4,12,13,45,810.5,175.0,4.35,14.85,827.0,915.65,714.12
2018,4,12,14,0,786.0,179.0,4.4,14.8,794.0,879.69,690.14
2018,4,12,14,15,701.5,199.0,4.4,14.7,731.5,805.53,637.86
2018,4,12,14,30,617.0,219.0,4.4,14.6,669.0,733.68,584.14
2018,4,12,14,45,695.5,186.0,4.4,14.5,668.0,736.58,589.19
2018,4,12,15,0,774.0,153.0,4.4,14.4,667.0,731.1,587.18
2018,4,12,15,15,754.0,148.5,4.4,14.4,622.0,679.01,547.64
2018,4,12,15,30,734.0,144.0,4.4,14.4,577.0,626.6,507.28
2018,4,12,15,45,709.0,138.5,4.25,14.05,528.5,570.18,462.97
2018,4,12,16,0,684.0,133.0,4.1,13.7,480.0,514.53,418.22
2018,4,12,16,15,651.5,125.5,3.9,13.4,428.5,454.27,368.69
2018,4,12,16,30,619.0,118.0,3.7,13.1,377.0,396.21,319.69
2018,4,12,16,45,574.5,109.5,3.5,12.8,324.5,335.08,267.18
2018,4,12,17,0,530.0,101.0,3.3,12.5,272.0,276.86,216.15
2018,4,12,17,15,467.0,90.0,3.05,11.85,221.0,217.16,164.14
2018,4,12,17,30,404.0,79.0,2.8,11.2,170.0,164.36,118.28
2018,4,12,17,45,314.0,64.5,2.5,10.55,124.0,111.22,74.73
2018,4,12,18,0,224.0,50.0,2.2,9.9,78.0,68.63,42.2
2018,4,12,18,15,129.5,31.5,2.25,9.55,46.0,32.61,12.46
2018,4,12,18,30,35.0,13.0,2.3,9.2,14.0,12.78,0.0
2018,4,12,18,45,17.5,6.5,2.3,8.85,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,5.2,2.0,0.0,0.0
2018,4,13,5,45,82.5,17.0,2.05,5.85,23.0,16.71,0.0
2018,4,13,6,0,159.0,32.0,2.2,6.5,44.0,33.96,13.77
2018,4,13,6,15,273.5,46.0,2.35,7.2,86.0,69.84,41.77
2018,4,13,6,30,388.0,60.0,2.5,7.9,128.0,118.69,78.76
2018,4,13,6,45,468.5,68.5,2.7,8.6,178.5,169.34,121.46
2018,4,13,7,0,549.0,77.0,2.9,9.3,229.0,228.32,172.97
2018,4,13,7,15,603.5,83.5,3.2,10.1,282.5,285.65,224.31
2018,4,13,7,30,658.0,90.0,3.5,10.9,336.0,348.49,279.64
2018,4,13,7,45,697.0,95.0,3.8,11.7,389.5,408.15,331.44
2018,4,13,8,0,736.0,100.0,4.1,12.5,443.0,470.88,384.35
2018,4,13,8,15,762.5,104.5,4.2,13.05,494.0,529.01,432.26
2018,4,13,8,30,789.0,109.0,4.3,13.6,545.0,587.7,479.23
2018,4,13,8,45,809.5,112.0,4.35,14.15,592.0,642.1,521.42
2018,4,13,9,0,830.0,115.0,4.4,14.7,639.0,696.33,562.33
2018,4,13,9,15,848.0,116.5,4.35,15.15,682.0,746.69,597.79
2018,4,13,9,30,866.0,118.0,4.3,15.6,725.0,796.04,631.23
2018,4,13,9,45,881.0,118.0,4.25,16.0,762.0,840.09,660.35
2018,4,13,10,0,896.0,118.0,4.2,16.4,799.0,878.53,685.3
2018,4,13,10,15,902.0,120.0,4.15,16.75,827.5,912.65,707.02
2018,4,13,10,30,908.0,122.0,4.1,17.1,856.0,943.98,726.61
2018,4,13,10,45,912.5,123.5,4.05,17.45,877.5,970.45,742.69
2018,4,13,11,0,917.0,125.0,4.0,17.8,899.0,993.76,756.56
2018,4,13,11,15,918.5,127.0,3.95,18.1,913.0,1011.44,766.73
2018,4,13,11,30,920.0,129.0,3.9,18.4,927.0,1025.66,774.61
2018,4,13,11,45,917.5,130.5,3.85,18.65,931.0,1031.95,777.39
2018,4,13,12,0,915.0,132.0,3.8,18.9,935.0,1034.64,777.91
2018,4,13,12,15,915.0,131.5,3.75,19.1,933.0,1034.09,776.57
2018,4,13,12,30,915.0,131.0,3.7,19.3,931.0,1029.97,772.98
2018,4,13,12,45,913.5,130.0,3.65,19.5,921.0,1020.32,765.85
2018,4,13,13,0,912.0,129.0,3.6,19.7,911.0,1007.17,756.55
2018,4,13,13,15,908.0,128.0,3.5,19.85,893.0,988.24,743.28
2018,4,13,13,30,904.0,127.0,3.4,20.0,875.0,966.04,727.95
2018,4,13,13,45,883.0,131.5,3.35,20.1,844.0,931.21,704.59
2018,4,13,14,0,862.0,136.0,3.3,20.2,813.0,898.69,682.87
2018,4,13,14,15,846.5,136.0,3.2,20.2,778.5,859.48,656.37
2018,4,13,14,30,831.0,136.0,3.1,20.2,744.0,818.37,628.47
2018,4,13,14,45,832.0,127.0,3.0,20.25,709.0,778.95,601.48
2018,4,13,15,0,833.0,118.0,2.9,20.3,674.0,736.9,572.43
2018,4,13,15,15,817.0,114.5,2.9,20.3,630.0,686.46,536.96
2018,4,13,15,30,801.0,111.0,2.9,20.3,586.0,635.18,499.01
2018,4,13,15,45,771.0,104.0,2.55,20.0,530.5,571.44,450.12
2018,4,13,16,0,741.0,97.0,2.2,19.7,475.0,508.84,401.05
2018,4,13,16,15,705.0,93.5,1.95,19.2,423.0,448.49,352.99
2018,4,13,16,30,669.0,90.0,1.7,18.7,371.0,390.35,305.35
2018,4,13,16,45,644.5,86.0,1.45,18.25,327.5,338.91,261.52
2018,4,13,17,0,620.0,82.0,1.2,17.8,284.0,289.26,217.98
2018,4,13,17,15,536.5,73.5,1.2,16.95,226.0,221.21,161.27
2018,4,13,17,30,453.0,65.0,1.2,16.1,168.0,162.4,112.28
2018,4,13,17,45,374.5,53.5,1.2,15.2,123.5,110.96,70.54
2018,4,13,18,0,296.0,42.0,1.2,14.3,79.0,68.06,38.2
2018,4,13,18,15,179.5,27.5,1.25,13.8,47.0,30.58,10.97
2018,4,13,18,30,63.0,13.0,1.3,13.3,15.0,12.78,0.0
2018,4,13,18,45,31.5,6.5,1.3,12.85,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
