Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,12.78,0.0
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,25.55,8.99
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,61.0,34.02
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,103.74,64.64
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,156.3,106.6
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,208.88,151.97
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,268.61,204.06
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,326.12,254.46
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,387.73,307.04
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,446.18,355.57
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,506.91,404.19
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,563.27,448.04
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,620.34,490.91
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,673.43,529.33
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,726.12,565.52
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,775.16,597.59
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,822.75,628.09
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,860.57,651.41
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,899.28,675.12
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,933.57,696.78
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,965.13,716.56
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,989.48,730.94
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,1010.63,743.3
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,1027.53,753.52
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,1041.01,761.64
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,1049.04,766.72
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,1053.54,769.67
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,1046.3,765.13
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,1035.61,758.56
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,1031.96,757.0
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,1024.46,752.94
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,1004.86,741.6
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,981.98,728.14
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,954.04,711.25
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,923.13,692.25
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,886.95,670.0
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,848.35,645.8
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,805.32,617.8
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,760.41,588.09
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,712.72,555.31
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,661.63,517.94
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,605.05,476.89
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,548.68,434.49
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,489.3,387.59
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,431.34,340.27
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,369.66,288.64
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,311.34,238.35
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,250.27,185.44
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,194.96,137.15
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,139.01,90.51
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,92.29,54.31
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,47.84,24.53
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,18.98,0.0
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,11.8,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,14.74,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,27.4,10.99
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,65.02,36.46
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,107.22,66.88
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,160.09,109.76
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,213.36,156.58
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,273.2,209.7
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,330.27,260.54
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,391.08,313.24
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,449.63,362.53
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,510.11,411.6
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,566.67,455.97
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,623.74,499.15
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,676.13,537.14
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,727.82,572.64
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,775.24,603.36
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,821.16,632.41
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,858.11,654.81
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,895.85,677.45
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,927.98,697.0
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,957.32,714.61
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,981.86,729.59
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,1003.25,742.54
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,1019.43,751.94
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,1032.23,759.25
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,1038.65,763.14
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,1041.56,764.91
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,1039.91,764.28
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,1034.77,761.5
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,1023.69,755.32
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,1009.21,746.96
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,989.54,735.03
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,966.72,721.04
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,938.53,703.59
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,907.54,684.14
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,871.28,661.54
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,832.72,637.06
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,792.23,610.55
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,746.88,580.22
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,697.56,545.91
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,647.4,508.57
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,592.01,468.44
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,536.92,427.16
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,478.06,380.73
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,420.91,334.08
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,360.25,283.17
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,303.0,233.7
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,243.69,182.14
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,190.11,135.25
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,135.52,89.59
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,89.15,53.38
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,47.18,24.94
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,18.9,1.47
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,11.8,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,13.76,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,26.36,11.35
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,58.14,33.64
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,94.28,61.29
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,136.53,96.65
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,189.4,141.62
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,252.5,196.16
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,312.67,248.54
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,380.4,306.54
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,437.53,355.21
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,496.65,404.04
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,551.36,447.82
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,606.31,490.44
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,657.81,529.26
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,708.8,566.57
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,756.53,599.21
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,803.29,630.63
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,845.14,658.34
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,881.51,681.89
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,914.39,703.38
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,944.63,722.95
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,969.72,738.94
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,991.75,752.87
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,1008.14,763.44
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,1021.22,771.89
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,1028.44,776.65
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,1032.21,779.24
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,1031.05,779.36
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,1026.42,777.26
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,1016.87,771.9
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,1003.95,764.3
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,984.78,752.49
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,962.43,738.5
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,935.21,720.73
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,905.15,700.94
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,870.2,678.12
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,832.85,653.37
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,793.66,626.76
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,749.49,596.18
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,699.39,560.22
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,648.44,521.27
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,595.18,480.77
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,541.82,438.9
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,484.06,391.79
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,427.11,343.9
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,367.29,292.3
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,310.33,241.82
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,250.6,188.65
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,196.08,139.86
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,140.72,92.68
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,94.08,55.73
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,50.79,26.64
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,20.53,3.97
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,13.76,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,17.69,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,31.09,14.47
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,67.93,38.43
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,104.45,66.98
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,144.01,101.01
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,180.54,135.52
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,214.01,166.83
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,174.85,139.12
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,117.1,92.97
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,100.63,79.12
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,81.25,62.54
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,134.98,107.0
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,190.69,152.31
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,259.24,206.61
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,329.67,261.08
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,334.82,263.96
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,339.2,266.44
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,375.32,293.99
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,418.3,326.25
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,471.85,366.21
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,526.28,406.2
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,572.04,440.43
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,625.76,479.97
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,693.03,531.11
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,768.55,587.1
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,903.52,686.97
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,1031.72,772.93
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,1038.19,776.39
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,1041.16,778.71
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,1023.79,767.54
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,1003.38,754.54
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,971.89,734.63
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,938.25,713.17
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,922.56,704.02
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,903.02,692.06
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,866.32,668.02
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,827.44,642.31
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,787.35,615.65
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,745.39,587.36
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,696.33,551.4
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,645.42,513.08
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,590.66,472.09
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,536.36,430.18
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,477.99,383.32
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,421.36,336.53
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,361.17,285.81
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,304.57,236.87
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,245.73,185.76
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,191.63,138.67
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,138.28,94.18
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,93.84,59.41
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,52.87,30.83
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,24.77,7.65
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,15.24,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,6.39,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,12.78,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,28.84,15.89
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,47.8,33.16
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,76.2,55.28
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,111.69,83.84
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,151.47,116.95
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,196.75,155.09
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,229.83,183.96
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,262.36,211.57
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,356.64,288.41
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,470.1,379.68
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,519.74,418.96
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,569.59,457.6
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,505.39,404.42
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,412.07,327.17
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,344.56,273.76
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,267.56,211.82
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,213.15,167.83
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,154.25,119.7
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,180.31,140.31
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,206.54,160.74
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,300.08,233.94
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,391.19,303.41
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,409.54,316.94
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,427.88,330.69
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,413.93,319.53
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,399.62,308.22
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,392.53,302.84
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,385.27,297.38
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,540.43,419.94
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,691.31,534.75
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,675.17,521.24
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,659.21,508.74
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,626.54,485.86
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,600.06,467.27
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,564.75,442.2
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,529.01,416.53
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,604.03,479.33
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,656.21,523.49
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,643.24,515.07
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,622.56,500.47
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,570.69,460.66
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,518.63,419.75
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,447.22,361.79
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,381.77,307.62
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,337.54,269.27
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,292.0,228.42
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,240.02,181.63
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,189.84,136.0
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,139.54,92.88
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,96.73,58.64
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,53.4,29.01
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,22.98,8.05
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,15.24,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,9.34,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,15.05,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,34.33,17.53
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,71.44,42.13
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,113.0,72.93
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,165.11,115.61
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,216.71,160.8
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,274.82,212.07
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,331.03,261.83
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,391.26,313.92
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,448.14,362.18
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,507.23,410.89
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,562.82,455.39
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,618.95,499.04
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,670.94,538.41
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,722.46,575.75
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,769.64,608.2
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,815.47,639.25
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,852.64,663.49
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,890.82,688.26
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,920.16,707.32
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,941.96,721.15
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,968.5,738.16
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,986.73,749.41
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,935.16,713.39
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,867.91,664.96
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,928.4,708.86
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,982.17,745.01
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,1011.77,764.91
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,1031.5,778.33
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,1021.85,771.56
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,1008.8,762.85
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,989.09,750.36
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,966.21,735.8
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,892.37,685.66
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,819.37,635.09
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,723.03,563.5
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,630.13,493.03
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,592.43,465.87
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,555.13,438.33
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,589.81,468.98
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,606.15,484.39
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,576.3,462.14
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,540.58,434.5
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,482.0,387.16
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,424.8,339.6
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,362.74,286.93
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,304.55,236.26
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,239.89,180.62
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,183.7,132.33
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,132.37,88.99
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,89.75,55.17
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,48.82,27.38
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,22.77,8.95
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,14.25,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,7.86,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,15.15,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,30.68,18.26
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,47.78,33.93
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,74.23,55.23
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,105.67,80.99
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,159.02,122.54
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,228.77,179.36
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,280.03,223.08
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,336.58,270.6
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,338.02,273.11
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,324.97,262.14
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,336.26,270.14
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,342.66,273.54
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,390.22,310.17
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,439.93,347.71
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,499.91,393.45
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,568.42,444.68
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,643.09,500.99
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,728.33,563.63
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,760.97,585.61
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,792.4,606.91
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,854.61,652.37
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,919.51,698.73
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,976.24,737.45
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,1028.14,771.8
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,1011.93,760.5
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,996.14,750.17
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,1014.23,763.17
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,1032.97,776.39
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,1025.19,771.66
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,1008.24,761.07
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,993.89,752.36
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,970.73,737.67
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,942.36,719.43
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,911.31,699.28
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,875.43,675.88
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,837.32,650.72
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,793.69,621.09
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,748.44,589.98
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,698.81,554.42
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,648.45,516.55
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,594.65,475.7
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,540.45,433.41
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,482.83,387.12
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,426.49,340.49
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,367.26,290.31
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,311.06,241.39
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,252.47,190.24
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,199.13,143.31
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,144.88,97.48
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,98.09,60.28
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,55.74,31.19
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,25.29,11.53
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,16.22,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,2.46,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,4.86,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,8.74,1.29
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,12.53,4.97
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,32.75,20.13
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,59.61,41.5
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,92.43,69.67
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,128.16,100.37
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,235.15,187.66
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,362.41,290.73
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,421.91,339.12
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,483.59,388.15
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,549.31,439.69
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,620.05,493.71
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,672.12,531.61
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,724.43,568.38
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,772.78,600.73
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,820.28,632.0
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,859.36,656.65
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,899.99,682.11
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,933.41,702.49
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,964.21,720.99
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,989.86,736.54
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,1012.45,750.1
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,1028.93,759.53
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,1042.05,766.87
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,1049.74,770.16
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,1053.92,771.31
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,1052.54,770.45
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,1047.62,767.47
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,1037.73,761.38
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,1024.38,753.17
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,981.62,726.36
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,943.18,702.34
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,866.17,651.67
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,787.11,595.28
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,756.71,576.17
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,724.75,555.23
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,708.39,546.43
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,685.3,532.31
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,608.99,475.06
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,540.65,422.99
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,497.76,392.63
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,453.97,360.52
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,390.54,310.89
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,330.72,263.23
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,278.31,220.76
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,229.75,180.65
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,153.79,118.86
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,88.27,66.02
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,83.93,60.6
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,75.69,51.88
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,47.48,30.43
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,24.94,12.02
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,14.74,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,11.8,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,20.01,0.0
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,40.77,22.59
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,78.87,47.96
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,121.6,80.32
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,174.47,123.95
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,226.1,169.07
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,283.78,219.51
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,339.65,268.04
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,399.42,318.51
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,456.44,365.31
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,515.64,412.2
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,571.58,454.74
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,627.96,496.07
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,679.82,532.7
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,731.48,567.36
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,778.06,597.41
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,823.38,626.16
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,861.55,649.75
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,900.91,673.95
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,934.15,694.66
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,964.77,713.61
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,989.65,729.48
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,1011.52,743.43
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,1027.86,754.66
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,1040.87,763.79
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,1048.45,769.44
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,1052.57,772.91
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,1051.68,773.33
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,1047.27,771.55
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,1037.36,766.24
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,1023.98,758.69
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,1004.37,746.63
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,981.53,732.47
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,953.75,715.27
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,923.09,696.03
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,887.9,673.79
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,850.24,649.63
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,807.56,621.54
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,763.08,591.83
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,715.03,558.62
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,663.8,521.3
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,609.41,481.58
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,554.97,440.55
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,496.15,394.0
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,438.49,346.83
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,378.09,296.14
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,320.81,246.54
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,261.55,194.68
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,207.11,146.58
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,151.25,99.15
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,103.32,60.92
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,58.73,30.78
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,26.47,13.69
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,16.71,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,11.8,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,18.98,0.0
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,41.58,21.94
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,82.94,48.61
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,122.21,80.0
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,165.53,117.66
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,220.1,164.83
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,282.53,219.12
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,324.65,257.95
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,361.84,291.2
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,421.83,341.07
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,483.81,391.23
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,554.84,447.69
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,632.11,507.55
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,685.79,547.78
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,739.46,586.03
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,785.92,617.56
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,827.95,645.53
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,868.71,672.45
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,907.35,697.61
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,940.24,718.74
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,970.51,737.98
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,996.55,754.3
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,1019.57,768.58
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,1036.5,779.09
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,1050.08,787.48
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,1058.72,792.52
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,1063.85,795.36
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,1062.41,794.09
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,1057.41,790.61
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,1047.36,784.07
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,1033.8,775.31
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,1013.98,762.72
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,990.91,747.99
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,963.33,730.0
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,932.82,710.08
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,896.9,686.46
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,858.53,660.99
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,814.54,630.99
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,768.75,599.59
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,714.91,561.96
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,661.94,523.24
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,610.21,484.18
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,558.08,443.65
2018,5,3,16,15,784.0,91.5,4.05,19.0,496.5,499.14,396.73
2018,5,3,16,30,756.0,89.0,4.0,18.6,445.0,441.67,349.57
2018,5,3,16,45,719.0,85.5,3.9,18.2,392.0,380.8,298.36
2018,5,3,17,0,682.0,82.0,3.8,17.8,339.0,323.41,248.69
2018,5,3,17,15,630.5,75.0,3.7,17.1,284.5,261.65,195.21
