Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,30,579.0,68.0,3.6,16.4,230.0,205.23,145.82
2018,5,3,17,45,509.0,60.0,3.5,15.7,181.0,150.09,99.09
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,102.93,61.44
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,58.19,31.13
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,25.77,13.77
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,17.2,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,5,15,40.0,11.5,1.8,8.75,14.0,11.3,0.0
2018,5,4,5,30,80.0,23.0,2.1,9.3,28.0,19.28,1.86
2018,5,4,5,45,167.5,37.5,2.4,9.9,60.5,38.44,21.76
2018,5,4,6,0,255.0,52.0,2.7,10.5,93.0,71.81,44.58
2018,5,4,6,15,355.5,63.5,2.8,11.1,143.0,114.5,76.37
2018,5,4,6,30,456.0,75.0,2.9,11.7,193.0,169.64,121.12
2018,5,4,6,45,547.0,78.5,2.95,12.3,251.0,224.99,168.24
2018,5,4,7,0,638.0,82.0,3.0,12.9,309.0,290.32,224.45
2018,5,4,7,15,656.0,91.5,2.85,13.6,356.5,343.44,271.35
2018,5,4,7,30,674.0,101.0,2.7,14.3,404.0,397.82,317.69
2018,5,4,7,45,720.5,101.5,2.5,15.0,459.5,458.07,366.85
2018,5,4,8,0,767.0,102.0,2.3,15.7,515.0,522.07,417.05
2018,5,4,8,15,782.5,107.0,2.1,16.45,562.0,575.32,456.88
2018,5,4,8,30,798.0,112.0,1.9,17.2,609.0,628.43,494.83
2018,5,4,8,45,759.0,135.5,1.7,17.9,635.0,663.44,517.06
2018,5,4,9,0,720.0,159.0,1.5,18.6,661.0,692.89,534.15
2018,5,4,9,15,686.5,184.5,1.4,19.3,685.0,723.38,551.84
2018,5,4,9,30,653.0,210.0,1.3,20.0,709.0,749.21,565.55
2018,5,4,9,45,673.5,213.0,1.2,20.7,747.5,793.18,592.34
2018,5,4,10,0,694.0,216.0,1.1,21.4,786.0,836.32,617.31
2018,5,4,10,15,803.5,166.0,1.15,22.05,846.5,901.12,657.35
2018,5,4,10,30,913.0,116.0,1.2,22.7,907.0,966.56,696.66
2018,5,4,10,45,916.5,117.5,1.2,23.35,927.0,990.9,708.65
2018,5,4,11,0,920.0,119.0,1.2,24.0,947.0,1012.08,719.15
2018,5,4,11,15,888.0,140.5,1.25,24.5,948.5,1015.78,720.19
2018,5,4,11,30,856.0,162.0,1.3,25.0,950.0,1021.41,722.75
2018,5,4,11,45,732.0,239.5,1.3,25.5,916.0,988.09,700.46
2018,5,4,12,0,608.0,317.0,1.3,26.0,882.0,945.07,669.95
2018,5,4,12,15,585.0,330.5,1.25,26.4,872.5,935.21,661.75
2018,5,4,12,30,562.0,344.0,1.2,26.8,863.0,923.23,651.9
2018,5,4,12,45,544.0,345.5,1.15,27.15,843.5,901.81,636.8
2018,5,4,13,0,526.0,347.0,1.1,27.5,824.0,878.53,620.69
2018,5,4,13,15,578.0,313.0,1.15,27.65,827.5,884.15,626.99
2018,5,4,13,30,630.0,279.0,1.2,27.8,831.0,886.85,631.08
2018,5,4,13,45,620.0,272.0,1.25,27.9,802.0,855.14,611.74
2018,5,4,14,0,610.0,265.0,1.3,28.0,773.0,821.69,591.4
2018,5,4,14,15,655.0,230.5,1.5,27.95,757.5,806.21,586.01
2018,5,4,14,30,700.0,196.0,1.7,27.9,742.0,785.45,576.43
2018,5,4,14,45,761.0,160.0,1.85,27.85,727.0,770.15,568.95
2018,5,4,15,0,822.0,124.0,2.0,27.8,712.0,747.05,555.9
2018,5,4,15,15,817.0,115.0,2.0,27.8,669.5,699.32,524.6
2018,5,4,15,30,812.0,106.0,2.0,27.8,627.0,649.92,490.41
2018,5,4,15,45,798.0,103.5,2.3,27.2,584.0,600.2,457.08
2018,5,4,16,0,784.0,101.0,2.6,26.6,541.0,550.04,421.64
2018,5,4,16,15,759.5,98.5,2.75,25.9,492.0,494.3,380.06
2018,5,4,16,30,735.0,96.0,2.9,25.2,443.0,439.34,337.41
2018,5,4,16,45,702.5,90.5,3.0,24.5,391.0,379.79,289.63
2018,5,4,17,0,670.0,85.0,3.1,23.8,339.0,322.87,242.34
2018,5,4,17,15,625.0,78.5,3.1,22.65,287.5,264.18,193.02
2018,5,4,17,30,580.0,72.0,3.1,21.5,236.0,210.08,146.81
2018,5,4,17,45,512.0,62.5,3.15,20.4,185.5,153.72,100.15
2018,5,4,18,0,444.0,53.0,3.2,19.3,135.0,105.11,61.97
2018,5,4,18,15,339.5,42.5,3.2,18.35,93.5,61.01,32.35
2018,5,4,18,30,235.0,32.0,3.2,17.4,52.0,28.1,13.27
2018,5,4,18,45,130.0,18.5,3.25,16.45,28.5,18.18,0.0
2018,5,4,19,0,25.0,5.0,3.3,15.5,5.0,4.91,0.0
2018,5,4,19,15,12.5,2.5,3.3,15.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,10.6,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,10.7,2.0,0.0,0.0
2018,5,5,5,15,7.0,6.0,2.45,11.05,6.0,5.9,0.0
2018,5,5,5,30,7.0,10.0,2.5,11.4,10.0,9.72,0.0
2018,5,5,5,45,3.5,14.5,2.6,11.8,14.5,14.12,5.81
2018,5,5,6,0,0.0,19.0,2.7,12.2,19.0,18.32,9.87
2018,5,5,6,15,0.0,24.0,2.65,12.5,24.0,23.15,14.19
2018,5,5,6,30,0.0,29.0,2.6,12.8,29.0,27.98,18.44
2018,5,5,6,45,4.0,58.0,2.55,13.15,59.5,57.13,43.27
2018,5,5,7,0,8.0,87.0,2.5,13.5,90.0,86.64,68.12
2018,5,5,7,15,13.5,118.5,2.5,13.85,124.5,119.68,95.52
2018,5,5,7,30,19.0,150.0,2.5,14.2,159.0,153.48,123.12
2018,5,5,7,45,24.5,176.5,2.5,14.5,189.0,183.16,146.93
2018,5,5,8,0,30.0,203.0,2.5,14.8,219.0,215.38,172.46
2018,5,5,8,15,110.5,237.0,2.6,15.05,304.5,301.49,241.82
2018,5,5,8,30,191.0,271.0,2.7,15.3,390.0,393.02,314.0
2018,5,5,8,45,298.5,274.0,2.8,15.6,475.5,482.85,384.2
2018,5,5,9,0,406.0,277.0,2.9,15.9,561.0,582.07,459.98
2018,5,5,9,15,371.5,306.0,2.85,16.6,577.0,598.42,468.77
2018,5,5,9,30,337.0,335.0,2.8,17.3,593.0,615.19,477.93
2018,5,5,9,45,380.0,335.0,2.75,18.05,638.0,664.03,512.26
2018,5,5,10,0,423.0,335.0,2.7,18.8,683.0,719.57,550.27
2018,5,5,10,15,457.0,334.5,2.6,19.55,721.5,762.92,578.5
2018,5,5,10,30,491.0,334.0,2.5,20.3,760.0,806.37,606.21
2018,5,5,10,45,463.0,354.5,2.35,21.05,763.5,812.23,605.6
2018,5,5,11,0,435.0,375.0,2.2,21.8,767.0,815.2,603.28
2018,5,5,11,15,350.5,408.0,2.25,22.0,726.5,767.63,568.11
2018,5,5,11,30,266.0,441.0,2.3,22.2,686.0,722.47,534.44
2018,5,5,11,45,266.0,444.0,2.3,22.35,690.0,727.67,537.88
2018,5,5,12,0,266.0,447.0,2.3,22.5,694.0,731.67,540.15
2018,5,5,12,15,236.0,451.5,2.55,22.25,670.5,699.02,518.77
2018,5,5,12,30,206.0,456.0,2.8,22.0,647.0,672.64,501.38
2018,5,5,12,45,186.0,451.0,3.0,21.75,622.0,645.71,483.51
2018,5,5,13,0,166.0,446.0,3.2,21.5,597.0,618.39,465.07
2018,5,5,13,15,113.0,392.5,3.5,21.05,494.5,509.41,387.32
2018,5,5,13,30,60.0,339.0,3.8,20.6,392.0,395.74,303.56
2018,5,5,13,45,38.0,293.0,4.05,20.15,326.0,327.15,252.45
2018,5,5,14,0,16.0,247.0,4.3,19.7,260.0,255.65,197.75
2018,5,5,14,15,27.5,273.0,4.4,19.15,294.5,295.19,229.68
2018,5,5,14,30,39.0,299.0,4.5,18.6,329.0,329.73,257.52
2018,5,5,14,45,34.5,282.5,4.65,18.1,308.5,307.76,241.31
2018,5,5,15,0,30.0,266.0,4.8,17.6,288.0,286.07,225.29
2018,5,5,15,15,35.0,257.5,4.8,17.6,281.5,279.45,220.74
2018,5,5,15,30,40.0,249.0,4.8,17.6,275.0,272.32,215.71
2018,5,5,15,45,99.0,247.0,5.05,17.1,304.5,304.29,243.34
2018,5,5,16,0,158.0,245.0,5.3,16.6,334.0,332.96,267.78
2018,5,5,16,15,210.0,215.5,5.15,16.45,322.0,321.59,259.2
2018,5,5,16,30,262.0,186.0,5.0,16.3,310.0,306.53,246.8
2018,5,5,16,45,290.0,153.5,4.85,16.15,276.0,270.74,216.65
2018,5,5,17,0,318.0,121.0,4.7,16.0,242.0,233.13,183.82
2018,5,5,17,15,315.5,108.0,4.4,15.6,213.0,200.38,154.54
2018,5,5,17,30,313.0,95.0,4.1,15.2,184.0,167.72,124.89
2018,5,5,17,45,268.0,79.0,3.75,14.8,144.5,124.57,88.34
2018,5,5,18,0,223.0,63.0,3.4,14.4,105.0,87.05,57.79
2018,5,5,18,15,158.5,47.5,3.4,13.9,72.5,53.91,33.4
2018,5,5,18,30,94.0,32.0,3.4,13.4,40.0,28.27,14.86
2018,5,5,18,45,51.0,18.0,3.4,12.9,22.0,17.69,0.0
2018,5,5,19,0,8.0,4.0,3.4,12.4,4.0,3.93,0.0
2018,5,5,19,15,4.0,2.0,3.55,12.2,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.05,8.25,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.0,8.3,2.0,0.0,0.0
2018,5,6,5,15,16.5,12.5,2.35,8.9,13.5,12.29,0.0
2018,5,6,5,30,24.0,23.0,2.7,9.5,25.0,20.45,5.94
2018,5,6,5,45,54.5,40.5,3.0,10.1,48.5,39.17,25.22
2018,5,6,6,0,85.0,58.0,3.3,10.7,72.0,62.64,43.92
2018,5,6,6,15,118.0,78.0,3.35,11.2,105.0,92.49,68.27
2018,5,6,6,30,151.0,98.0,3.4,11.7,138.0,126.35,96.62
2018,5,6,6,45,288.5,104.5,3.4,12.15,201.5,180.11,139.04
2018,5,6,7,0,426.0,111.0,3.4,12.6,265.0,250.09,196.54
2018,5,6,7,15,504.5,115.5,3.35,13.1,325.0,309.74,247.11
2018,5,6,7,30,583.0,120.0,3.3,13.6,385.0,378.89,304.85
2018,5,6,7,45,636.5,122.5,3.2,14.1,442.5,439.96,355.16
2018,5,6,8,0,690.0,125.0,3.1,14.6,500.0,505.53,407.66
2018,5,6,8,15,765.0,114.0,3.1,15.15,565.0,574.07,461.54
2018,5,6,8,30,840.0,103.0,3.1,15.7,630.0,648.05,518.1
2018,5,6,8,45,857.0,104.5,3.1,16.25,675.0,699.97,556.05
2018,5,6,9,0,874.0,106.0,3.1,16.8,720.0,749.27,589.28
2018,5,6,9,15,848.5,123.5,3.2,17.3,747.0,785.47,613.11
2018,5,6,9,30,823.0,141.0,3.3,17.8,774.0,815.25,632.25
2018,5,6,9,45,807.5,157.0,3.4,18.3,800.0,847.52,653.06
2018,5,6,10,0,792.0,173.0,3.5,18.8,826.0,876.15,671.18
2018,5,6,10,15,859.5,143.5,3.6,19.2,873.5,929.47,706.54
2018,5,6,10,30,927.0,114.0,3.7,19.6,921.0,978.69,738.49
2018,5,6,10,45,926.5,117.5,3.85,20.0,939.5,1001.51,752.68
2018,5,6,11,0,926.0,121.0,4.0,20.4,958.0,1020.97,764.86
2018,5,6,11,15,851.0,169.0,4.15,20.65,946.0,1015.5,760.77
2018,5,6,11,30,776.0,217.0,4.3,20.9,934.0,1003.7,752.7
2018,5,6,11,45,797.5,202.0,4.4,21.15,942.0,1010.62,757.11
2018,5,6,12,0,819.0,187.0,4.5,21.4,950.0,1019.12,762.69
2018,5,6,12,15,645.5,283.0,4.6,21.5,883.5,948.01,713.83
2018,5,6,12,30,472.0,379.0,4.7,21.6,817.0,869.78,654.78
2018,5,6,12,45,457.0,378.0,4.75,21.65,798.0,849.44,641.16
2018,5,6,13,0,442.0,377.0,4.8,21.7,779.0,827.5,626.03
2018,5,6,13,15,525.5,333.5,4.75,21.5,802.0,855.12,648.91
2018,5,6,13,30,609.0,290.0,4.7,21.3,825.0,878.39,668.33
2018,5,6,13,45,511.5,311.5,4.65,21.1,752.0,795.49,608.06
2018,5,6,14,0,414.0,333.0,4.6,20.9,679.0,716.1,549.85
2018,5,6,14,15,331.0,339.5,4.5,20.55,609.5,633.03,488.78
2018,5,6,14,30,248.0,346.0,4.4,20.2,540.0,559.36,433.47
2018,5,6,14,45,312.0,320.0,4.3,19.8,552.5,573.17,446.75
2018,5,6,15,0,376.0,294.0,4.2,19.4,565.0,581.38,455.29
2018,5,6,15,15,360.5,278.5,4.2,19.4,525.5,537.97,422.93
2018,5,6,15,30,345.0,263.0,4.2,19.4,486.0,495.01,390.67
2018,5,6,15,45,362.5,233.5,4.1,18.5,452.5,458.99,364.98
2018,5,6,16,0,380.0,204.0,4.0,17.6,419.0,423.63,338.84
2018,5,6,16,15,261.0,190.0,4.0,17.15,331.5,325.02,260.56
2018,5,6,16,30,142.0,176.0,4.0,16.7,244.0,239.41,191.73
2018,5,6,16,45,120.0,160.5,4.0,16.2,213.5,206.71,165.34
2018,5,6,17,0,98.0,145.0,4.0,15.7,183.0,176.28,140.45
2018,5,6,17,15,203.0,110.5,3.9,15.25,174.0,168.62,131.24
2018,5,6,17,30,308.0,76.0,3.8,14.8,165.0,148.64,109.49
2018,5,6,17,45,338.5,67.5,3.75,14.35,147.0,127.06,87.78
2018,5,6,18,0,369.0,59.0,3.7,13.9,129.0,101.81,63.92
2018,5,6,18,15,285.5,47.5,3.6,13.65,92.0,62.19,35.75
2018,5,6,18,30,202.0,36.0,3.5,13.4,55.0,31.98,16.93
2018,5,6,18,45,110.5,20.5,3.4,13.1,30.0,16.33,0.0
2018,5,6,19,0,19.0,5.0,3.3,12.8,5.0,4.91,0.0
2018,5,6,19,15,9.5,2.5,3.3,12.7,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,9.35,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,9.4,2.0,0.0,0.0
2018,5,7,5,15,113.5,15.0,2.1,10.05,23.0,14.74,0.0
2018,5,7,5,30,216.0,28.0,2.3,10.7,44.0,22.04,8.09
2018,5,7,5,45,330.0,39.0,2.5,11.35,84.5,48.91,25.74
2018,5,7,6,0,444.0,50.0,2.7,12.0,125.0,91.44,52.8
2018,5,7,6,15,517.0,58.5,2.6,12.7,174.5,138.23,89.02
2018,5,7,6,30,590.0,67.0,2.5,13.4,224.0,193.4,135.37
2018,5,7,6,45,638.0,72.5,2.35,14.1,276.0,246.91,182.64
2018,5,7,7,0,686.0,78.0,2.2,14.8,328.0,305.44,233.88
2018,5,7,7,15,720.5,83.5,2.15,15.45,381.0,363.47,284.09
2018,5,7,7,30,755.0,89.0,2.1,16.1,434.0,424.96,335.46
2018,5,7,7,45,780.0,93.5,2.05,16.75,486.0,482.73,382.26
2018,5,7,8,0,805.0,98.0,2.0,17.4,538.0,541.83,428.29
2018,5,7,8,15,823.5,101.5,1.95,18.1,586.5,597.05,469.61
2018,5,7,8,30,842.0,105.0,1.9,18.8,635.0,652.33,509.42
2018,5,7,8,45,856.0,107.5,1.9,19.5,679.0,703.28,545.02
2018,5,7,9,0,870.0,110.0,1.9,20.2,723.0,751.29,575.77
2018,5,7,9,15,883.5,110.5,1.85,20.8,763.0,797.37,604.23
2018,5,7,9,30,897.0,111.0,1.8,21.4,803.0,841.95,631.05
2018,5,7,9,45,908.5,111.5,1.75,22.05,838.0,883.12,654.89
2018,5,7,10,0,920.0,112.0,1.7,22.7,873.0,922.17,676.88
2018,5,7,10,15,925.5,114.0,1.7,23.35,900.5,955.02,695.11
2018,5,7,10,30,931.0,116.0,1.7,24.0,928.0,985.02,711.36
2018,5,7,10,45,933.5,118.0,1.7,24.6,947.5,1009.17,723.94
2018,5,7,11,0,936.0,120.0,1.7,25.2,967.0,1030.07,734.48
2018,5,7,11,15,937.5,120.0,1.85,25.55,978.5,1044.6,743.95
2018,5,7,11,30,939.0,120.0,2.0,25.9,990.0,1055.7,751.36
2018,5,7,11,45,939.5,121.0,2.1,26.2,995.0,1063.33,756.19
2018,5,7,12,0,940.0,122.0,2.2,26.5,1000.0,1067.44,758.94
2018,5,7,12,15,938.0,122.5,2.35,26.65,996.5,1065.0,758.75
2018,5,7,12,30,936.0,123.0,2.5,26.8,993.0,1059.03,756.43
2018,5,7,12,45,932.0,123.5,2.6,26.95,981.5,1047.61,750.18
2018,5,7,13,0,928.0,124.0,2.7,27.1,970.0,1032.8,741.85
2018,5,7,13,15,924.0,123.5,2.75,27.1,951.5,1013.67,730.77
2018,5,7,13,30,920.0,123.0,2.8,27.1,933.0,991.34,717.67
2018,5,7,13,45,880.0,138.0,2.9,27.15,895.0,948.84,691.67
2018,5,7,14,0,840.0,153.0,3.0,27.2,857.0,909.56,667.62
2018,5,7,14,15,801.5,161.0,3.05,27.05,812.5,859.2,635.94
2018,5,7,14,30,763.0,169.0,3.1,26.9,768.0,810.43,604.91
2018,5,7,14,45,787.0,148.5,3.2,26.8,740.5,778.52,585.18
2018,5,7,15,0,811.0,128.0,3.3,26.7,713.0,744.31,563.48
2018,5,7,15,15,826.5,117.5,3.3,26.7,683.0,710.12,540.9
2018,5,7,15,30,842.0,107.0,3.3,26.7,653.0,672.48,514.39
2018,5,7,15,45,825.0,103.0,3.55,26.0,605.0,618.09,476.48
2018,5,7,16,0,808.0,99.0,3.8,25.3,557.0,563.52,436.9
2018,5,7,16,15,786.0,94.5,3.95,24.6,506.5,505.93,393.22
2018,5,7,16,30,764.0,90.0,4.1,23.9,456.0,449.23,348.53
2018,5,7,16,45,733.0,85.0,4.2,23.2,403.5,388.9,299.39
2018,5,7,17,0,702.0,80.0,4.3,22.5,351.0,331.44,250.97
2018,5,7,17,15,656.5,74.5,4.3,21.5,298.5,271.83,200.15
2018,5,7,17,30,611.0,69.0,4.3,20.5,246.0,216.82,152.51
2018,5,7,17,45,545.0,61.5,4.35,19.45,196.0,160.88,105.51
2018,5,7,18,0,479.0,54.0,4.4,18.4,146.0,112.41,66.82
2018,5,7,18,15,376.0,44.5,4.3,17.55,103.5,67.0,35.83
2018,5,7,18,30,273.0,35.0,4.2,16.7,61.0,32.53,16.44
2018,5,7,18,45,156.5,21.5,4.15,15.85,34.5,17.13,0.0
2018,5,7,19,0,40.0,8.0,4.1,15.0,8.0,7.86,0.0
2018,5,7,19,15,20.0,4.0,4.05,14.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.15,10.7,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,8,5,15,129.0,15.0,3.4,11.3,24.0,14.74,0.0
2018,5,8,5,30,244.0,28.0,3.5,11.8,46.0,22.86,9.58
2018,5,8,5,45,355.0,37.5,3.65,12.3,86.5,49.22,25.01
2018,5,8,6,0,466.0,47.0,3.8,12.8,127.0,91.64,51.85
2018,5,8,6,15,535.0,54.0,3.85,13.35,175.5,137.7,87.78
2018,5,8,6,30,604.0,61.0,3.9,13.9,224.0,191.62,133.6
2018,5,8,6,45,649.5,66.5,3.95,14.5,275.5,245.23,181.54
2018,5,8,7,0,695.0,72.0,4.0,15.1,327.0,303.54,233.43
2018,5,8,7,15,726.5,77.0,4.1,15.65,379.0,361.01,284.17
2018,5,8,7,30,758.0,82.0,4.2,16.2,431.0,420.29,335.14
2018,5,8,7,45,781.0,85.5,4.25,16.75,481.0,476.15,381.95
2018,5,8,8,0,804.0,89.0,4.3,17.3,531.0,533.11,428.14
2018,5,8,8,15,820.0,93.5,4.2,17.45,578.5,587.72,471.31
2018,5,8,8,30,836.0,98.0,4.1,17.6,626.0,642.18,513.16
2018,5,8,8,45,847.0,101.5,4.05,17.7,669.0,691.74,550.32
2018,5,8,9,0,858.0,105.0,4.0,17.8,712.0,738.25,582.66
2018,5,8,9,15,867.5,107.5,3.9,17.7,750.0,782.74,613.35
2018,5,8,9,30,877.0,110.0,3.8,17.6,788.0,825.49,642.39
2018,5,8,9,45,883.0,113.0,3.7,17.5,820.5,863.84,667.96
2018,5,8,10,0,889.0,116.0,3.6,17.4,853.0,899.81,691.62
2018,5,8,10,15,895.0,117.5,3.6,17.5,879.5,931.69,712.31
2018,5,8,10,30,901.0,119.0,3.6,17.6,906.0,960.84,731.06
2018,5,8,10,45,904.0,119.5,3.6,17.65,924.5,983.25,745.31
2018,5,8,11,0,907.0,120.0,3.6,17.7,943.0,1002.54,757.51
2018,5,8,11,15,911.5,119.5,3.7,18.3,956.0,1019.05,767.04
2018,5,8,11,30,916.0,119.0,3.8,18.9,969.0,1032.31,774.44
2018,5,8,11,45,920.0,116.5,3.85,19.5,974.0,1039.66,777.62
2018,5,8,12,0,924.0,114.0,3.9,20.1,979.0,1043.6,778.67
2018,5,8,12,15,909.5,123.0,3.9,20.75,972.0,1037.42,772.61
2018,5,8,12,30,895.0,132.0,3.9,21.4,965.0,1027.86,764.51
2018,5,8,12,45,893.5,131.0,3.95,22.05,954.5,1017.71,756.52
2018,5,8,13,0,892.0,130.0,4.0,22.7,944.0,1004.28,746.45
2018,5,8,13,15,902.5,120.0,4.2,23.0,930.0,989.88,737.77
2018,5,8,13,30,913.0,110.0,4.4,23.3,916.0,971.8,726.57
2018,5,8,13,45,908.0,108.5,4.55,23.55,891.0,944.63,709.23
2018,5,8,14,0,903.0,107.0,4.7,23.8,866.0,914.58,690.11
2018,5,8,14,15,895.5,105.5,4.9,23.65,834.5,879.68,668.81
2018,5,8,14,30,888.0,104.0,5.1,23.5,803.0,842.37,645.43
2018,5,8,14,45,878.5,102.0,5.3,23.35,765.5,800.77,618.52
2018,5,8,15,0,869.0,100.0,5.5,23.2,728.0,757.31,589.76
2018,5,8,15,15,856.0,97.0,5.5,23.2,685.0,708.73,555.62
2018,5,8,15,30,843.0,94.0,5.5,23.2,642.0,659.05,519.54
2018,5,8,15,45,824.5,91.5,5.6,22.4,595.0,606.59,480.94
2018,5,8,16,0,806.0,89.0,5.7,21.6,548.0,552.82,440.03
2018,5,8,16,15,780.0,86.5,5.5,21.1,497.5,495.39,393.84
2018,5,8,16,30,754.0,84.0,5.3,20.6,447.0,439.24,347.42
2018,5,8,16,45,720.0,80.5,5.1,20.1,395.5,380.37,297.69
2018,5,8,17,0,686.0,77.0,4.9,19.6,344.0,323.5,248.45
2018,5,8,17,15,640.0,72.0,4.7,19.0,292.5,265.15,197.51
2018,5,8,17,30,594.0,67.0,4.5,18.4,241.0,211.46,150.17
2018,5,8,17,45,527.0,60.5,4.3,17.85,192.5,157.25,104.02
2018,5,8,18,0,460.0,54.0,4.1,17.3,144.0,110.6,66.46
2018,5,8,18,15,362.0,44.0,3.95,16.8,102.0,66.02,35.56
2018,5,8,18,30,264.0,34.0,3.8,16.3,60.0,32.01,16.11
2018,5,8,18,45,152.5,21.0,3.65,15.75,34.0,16.64,0.0
2018,5,8,19,0,41.0,8.0,3.5,15.2,8.0,7.86,0.0
2018,5,8,19,15,20.5,4.0,3.45,14.9,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,1.0,3.25,11.4,1.0,0.0,0.0
2018,5,9,5,0,17.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,9,5,15,141.5,15.0,3.45,11.85,25.5,14.74,0.0
2018,5,9,5,30,266.0,28.0,3.6,12.3,49.0,22.63,10.21
2018,5,9,5,45,380.0,37.0,3.8,12.8,90.5,50.61,25.19
2018,5,9,6,0,494.0,46.0,4.0,13.3,132.0,94.49,52.92
2018,5,9,6,15,564.0,52.5,4.05,13.85,182.0,141.92,90.01
2018,5,9,6,30,634.0,59.0,4.1,14.4,232.0,197.3,137.15
2018,5,9,6,45,680.5,64.5,4.2,14.95,285.0,253.79,187.64
2018,5,9,7,0,727.0,70.0,4.3,15.5,338.0,314.05,241.31
2018,5,9,7,15,758.0,74.0,4.3,15.95,390.5,371.28,292.04
2018,5,9,7,30,789.0,78.0,4.3,16.4,443.0,431.0,343.43
2018,5,9,7,45,812.0,81.0,4.35,16.9,494.0,487.93,391.19
2018,5,9,8,0,835.0,84.0,4.4,17.4,545.0,545.89,438.25
2018,5,9,8,15,852.0,87.5,4.45,17.75,593.5,600.78,481.78
2018,5,9,8,30,869.0,91.0,4.5,18.1,642.0,655.97,524.29
2018,5,9,8,45,881.0,94.0,4.6,18.45,686.0,706.77,561.96
2018,5,9,9,0,893.0,97.0,4.7,18.8,730.0,756.43,596.72
2018,5,9,9,15,904.5,98.0,4.7,19.15,769.5,802.26,627.73
2018,5,9,9,30,916.0,99.0,4.7,19.5,809.0,846.39,657.12
2018,5,9,9,45,925.5,100.0,4.75,19.8,843.5,886.92,684.06
2018,5,9,10,0,935.0,101.0,4.8,20.1,878.0,925.17,709.19
2018,5,9,10,15,941.5,101.5,4.8,20.4,905.0,957.69,729.8
2018,5,9,10,30,948.0,102.0,4.8,20.7,932.0,987.37,748.36
2018,5,9,10,45,952.0,103.0,4.8,21.0,952.5,1012.19,763.53
2018,5,9,11,0,956.0,104.0,4.8,21.3,973.0,1033.77,776.51
2018,5,9,11,15,957.0,105.0,4.8,21.5,984.5,1049.05,785.59
2018,5,9,11,30,958.0,106.0,4.8,21.7,996.0,1060.83,792.42
2018,5,9,11,45,957.5,106.5,4.8,21.95,1000.0,1067.04,795.49
2018,5,9,12,0,957.0,107.0,4.8,22.2,1004.0,1069.66,796.31
2018,5,9,12,15,952.5,109.5,4.75,22.3,1000.0,1066.75,793.59
2018,5,9,12,30,948.0,112.0,4.7,22.4,996.0,1060.28,788.66
2018,5,9,12,45,940.5,115.5,4.7,22.55,984.0,1048.4,780.59
2018,5,9,13,0,933.0,119.0,4.7,22.7,972.0,1033.18,770.41
2018,5,9,13,15,929.5,117.5,4.7,22.7,953.5,1013.44,757.77
2018,5,9,13,30,926.0,116.0,4.7,22.7,935.0,990.48,743.02
2018,5,9,13,45,921.0,114.5,4.75,22.7,909.5,963.03,725.63
2018,5,9,14,0,916.0,113.0,4.8,22.7,884.0,932.67,706.19
2018,5,9,14,15,907.5,111.5,4.85,22.55,851.5,896.54,683.05
2018,5,9,14,30,899.0,110.0,4.9,22.4,819.0,858.04,658.03
2018,5,9,14,45,887.5,109.0,5.0,22.25,781.0,815.52,630.14
2018,5,9,15,0,876.0,108.0,5.1,22.1,743.0,771.26,600.58
2018,5,9,15,15,862.5,105.0,5.1,22.1,699.5,722.05,566.18
2018,5,9,15,30,849.0,102.0,5.1,22.1,656.0,673.14,530.58
2018,5,9,15,45,830.5,99.0,5.2,21.35,608.0,618.63,490.63
2018,5,9,16,0,812.0,96.0,5.3,20.6,560.0,564.05,449.23
2018,5,9,16,15,787.0,93.5,5.25,20.05,509.5,506.83,403.66
2018,5,9,16,30,762.0,91.0,5.2,19.5,459.0,450.77,357.62
2018,5,9,16,45,730.5,86.5,5.2,19.0,407.0,390.86,307.24
2018,5,9,17,0,699.0,82.0,5.2,18.5,355.0,333.89,257.87
2018,5,9,17,15,653.0,76.5,4.95,17.85,302.5,274.28,205.68
2018,5,9,17,30,607.0,71.0,4.7,17.2,250.0,219.32,157.04
2018,5,9,17,45,539.5,64.0,4.45,16.55,200.0,163.73,109.5
2018,5,9,18,0,472.0,57.0,4.2,15.9,150.0,115.75,70.61
2018,5,9,18,15,370.5,47.0,4.0,15.3,107.0,70.13,38.77
2018,5,9,18,30,269.0,37.0,3.8,14.7,64.0,35.17,18.55
2018,5,9,18,45,154.0,23.0,3.6,14.15,36.5,18.28,0.0
2018,5,9,19,0,39.0,9.0,3.4,13.6,9.0,8.85,0.0
2018,5,9,19,15,19.5,4.5,3.35,13.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,4,45,8.5,2.0,1.6,9.75,2.0,0.0,0.0
2018,5,10,5,0,17.0,4.0,1.6,9.9,4.0,0.0,0.0
2018,5,10,5,15,98.0,16.5,1.9,10.6,23.5,16.22,0.0
2018,5,10,5,30,179.0,29.0,2.2,11.3,43.0,22.63,10.94
2018,5,10,5,45,256.0,41.5,2.5,12.0,78.0,48.75,27.21
2018,5,10,6,0,333.0,54.0,2.8,12.7,113.0,85.09,51.97
2018,5,10,6,15,425.0,64.0,2.8,13.25,164.5,131.09,87.12
2018,5,10,6,30,517.0,74.0,2.8,13.8,216.0,186.94,133.06
2018,5,10,6,45,593.0,78.0,2.85,14.3,273.5,242.78,181.15
2018,5,10,7,0,669.0,82.0,2.9,14.8,331.0,306.77,236.35
2018,5,10,7,15,705.5,86.5,2.95,15.4,383.5,363.65,285.85
2018,5,10,7,30,742.0,91.0,3.0,16.0,436.0,423.67,336.6
2018,5,10,7,45,766.5,95.5,3.0,16.55,487.0,480.96,383.72
2018,5,10,8,0,791.0,100.0,3.0,17.1,538.0,538.99,429.86
2018,5,10,8,15,809.0,103.5,3.05,17.7,585.5,593.1,471.61
2018,5,10,8,30,827.0,107.0,3.1,18.3,633.0,647.25,512.1
2018,5,10,8,45,834.5,112.5,3.15,18.9,675.0,695.97,547.29
2018,5,10,9,0,842.0,118.0,3.2,19.5,717.0,743.28,579.16
2018,5,10,9,15,800.0,144.5,3.2,20.0,738.5,772.19,597.15
2018,5,10,9,30,758.0,171.0,3.2,20.5,760.0,797.2,612.34
2018,5,10,9,45,663.5,226.5,3.2,21.0,758.0,800.81,611.42
2018,5,10,10,0,569.0,282.0,3.2,21.5,756.0,794.41,602.36
2018,5,10,10,15,568.5,296.0,3.2,21.85,782.0,825.19,622.13
2018,5,10,10,30,568.0,310.0,3.2,22.2,808.0,853.98,640.03
2018,5,10,10,45,562.5,321.0,3.15,22.55,823.5,872.9,650.76
2018,5,10,11,0,557.0,332.0,3.1,22.9,839.0,889.51,659.91
2018,5,10,11,15,555.0,342.0,3.1,23.1,853.0,906.21,669.89
2018,5,10,11,30,553.0,352.0,3.1,23.3,867.0,920.64,678.35
2018,5,10,11,45,586.5,336.0,3.15,23.5,884.5,941.62,692.97
2018,5,10,12,0,620.0,320.0,3.2,23.7,902.0,960.49,706.13
2018,5,10,12,15,665.0,290.0,3.3,23.65,912.5,974.81,717.99
2018,5,10,12,30,710.0,260.0,3.4,23.6,923.0,985.78,727.1
2018,5,10,12,45,709.5,256.0,3.55,23.5,912.5,974.77,721.29
2018,5,10,13,0,709.0,252.0,3.7,23.4,902.0,961.0,713.81
2018,5,10,13,15,643.5,281.5,3.8,23.3,862.5,916.08,683.52
2018,5,10,13,30,578.0,311.0,3.9,23.2,823.0,870.28,651.78
2018,5,10,13,45,625.0,275.5,4.05,23.1,815.0,863.9,650.88
2018,5,10,14,0,672.0,240.0,4.2,23.0,807.0,852.55,646.18
2018,5,10,14,15,741.0,195.0,4.25,22.85,798.5,845.14,643.22
2018,5,10,14,30,810.0,150.0,4.3,22.7,790.0,829.05,633.59
2018,5,10,14,45,832.0,132.0,4.4,22.55,762.5,798.36,613.83
2018,5,10,15,0,854.0,114.0,4.5,22.4,735.0,763.53,591.29
2018,5,10,15,15,840.0,111.5,4.5,22.4,692.0,715.06,557.69
2018,5,10,15,30,826.0,109.0,4.5,22.4,649.0,665.62,521.71
2018,5,10,15,45,807.0,105.5,4.55,21.75,601.5,611.35,482.03
2018,5,10,16,0,788.0,102.0,4.6,21.1,554.0,557.12,441.07
2018,5,10,16,15,763.5,98.0,4.6,20.6,503.5,499.85,396.01
2018,5,10,16,30,739.0,94.0,4.6,20.1,453.0,443.27,350.09
2018,5,10,16,45,706.5,89.5,4.65,19.55,401.5,384.65,301.31
2018,5,10,17,0,674.0,85.0,4.7,19.0,350.0,328.64,253.25
2018,5,10,17,15,627.0,79.0,4.75,18.25,298.0,269.6,202.21
2018,5,10,17,30,580.0,73.0,4.8,17.5,246.0,215.35,154.66
2018,5,10,17,45,511.5,65.5,4.8,16.75,196.5,160.56,108.09
2018,5,10,18,0,443.0,58.0,4.8,16.0,147.0,113.51,70.06
2018,5,10,18,15,343.5,47.5,4.7,15.35,104.5,69.09,38.84
2018,5,10,18,30,244.0,37.0,4.6,14.7,62.0,35.16,18.79
2018,5,10,18,45,139.0,23.0,4.45,14.05,35.5,18.21,0.0
2018,5,10,19,0,34.0,9.0,4.3,13.4,9.0,8.85,0.0
2018,5,10,19,15,17.0,4.5,4.2,13.1,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.0,2.1,10.35,2.0,0.0,0.0
2018,5,11,5,0,27.0,4.0,2.2,10.5,4.0,0.0,0.0
2018,5,11,5,15,111.0,17.0,2.55,11.15,25.0,16.71,0.0
2018,5,11,5,30,195.0,30.0,2.9,11.8,46.0,23.39,11.99
2018,5,11,5,45,263.0,42.5,3.3,12.45,80.5,50.5,28.28
2018,5,11,6,0,331.0,55.0,3.7,13.1,115.0,86.37,53.04
2018,5,11,6,15,420.0,64.5,4.05,13.7,165.0,131.41,87.61
2018,5,11,6,30,509.0,74.0,4.4,14.3,215.0,185.93,132.69
2018,5,11,6,45,565.0,80.5,4.7,14.9,267.0,238.22,178.61
2018,5,11,7,0,621.0,87.0,5.0,15.5,319.0,296.45,229.77
2018,5,11,7,15,697.0,86.0,5.1,16.2,382.5,360.71,285.01
2018,5,11,7,30,773.0,85.0,5.2,16.9,446.0,432.89,345.81
2018,5,11,7,45,796.5,89.5,5.25,17.55,498.0,490.71,394.1
2018,5,11,8,0,820.0,94.0,5.3,18.2,550.0,549.66,441.78
2018,5,11,8,15,825.0,100.5,5.35,18.85,593.5,600.4,481.6
2018,5,11,8,30,830.0,107.0,5.4,19.5,637.0,649.91,519.24
2018,5,11,8,45,836.5,114.0,5.4,20.15,679.5,699.56,555.7
2018,5,11,9,0,843.0,121.0,5.4,20.8,722.0,747.71,588.72
2018,5,11,9,15,874.5,116.0,5.5,21.25,769.0,798.75,623.96
2018,5,11,9,30,906.0,111.0,5.6,21.7,816.0,851.82,660.2
2018,5,11,9,45,908.0,116.0,5.65,22.15,848.0,889.69,684.9
2018,5,11,10,0,910.0,121.0,5.7,22.6,880.0,924.83,707.56
2018,5,11,10,15,921.0,120.5,5.7,22.9,909.5,959.64,729.96
2018,5,11,10,30,932.0,120.0,5.7,23.2,939.0,991.91,750.45
2018,5,11,10,45,948.0,114.5,5.75,23.55,963.5,1021.05,768.88
2018,5,11,11,0,964.0,109.0,5.8,23.9,988.0,1047.41,785.38
2018,5,11,11,15,967.0,108.5,5.75,24.15,1000.5,1063.16,794.3
2018,5,11,11,30,970.0,108.0,5.7,24.4,1013.0,1075.43,800.97
2018,5,11,11,45,971.5,108.0,5.65,24.7,1018.0,1083.16,804.51
2018,5,11,12,0,973.0,108.0,5.6,25.0,1023.0,1087.27,805.76
2018,5,11,12,15,971.5,108.5,5.6,25.25,1019.5,1085.26,803.61
2018,5,11,12,30,970.0,109.0,5.6,25.5,1016.0,1079.62,799.2
2018,5,11,12,45,966.0,110.0,5.55,25.7,1005.0,1068.43,791.01
2018,5,11,13,0,962.0,111.0,5.5,25.9,994.0,1053.76,780.64
2018,5,11,13,15,959.0,110.0,5.55,26.05,975.5,1034.58,768.28
2018,5,11,13,30,956.0,109.0,5.6,26.2,957.0,1012.07,753.73
2018,5,11,13,45,951.0,107.0,5.65,26.35,931.0,983.46,735.07
2018,5,11,14,0,946.0,105.0,5.7,26.5,905.0,951.86,714.32
2018,5,11,14,15,939.0,103.5,5.8,26.5,872.5,916.19,691.4
2018,5,11,14,30,932.0,102.0,5.9,26.5,840.0,877.98,666.49
2018,5,11,14,45,923.0,100.0,5.95,26.45,802.0,835.31,638.07
2018,5,11,15,0,914.0,98.0,6.0,26.4,764.0,790.63,607.93
2018,5,11,15,15,902.0,95.5,6.0,26.4,720.5,741.53,573.93
2018,5,11,15,30,890.0,93.0,6.0,26.4,677.0,691.14,538.2
2018,5,11,15,45,875.5,90.0,5.85,26.1,629.5,637.65,497.84
2018,5,11,16,0,861.0,87.0,5.7,25.8,582.0,584.18,456.47
2018,5,11,16,15,843.5,82.5,5.45,25.45,531.5,526.49,410.72
2018,5,11,16,30,826.0,78.0,5.2,25.1,481.0,469.13,363.96
2018,5,11,16,45,800.0,73.5,4.9,24.75,428.0,408.83,313.61
2018,5,11,17,0,774.0,69.0,4.6,24.4,375.0,350.31,263.43
2018,5,11,17,15,735.5,64.0,4.4,23.7,321.5,289.53,211.13
2018,5,11,17,30,697.0,59.0,4.2,23.0,268.0,232.49,161.29
2018,5,11,17,45,639.0,53.0,4.0,22.25,216.5,174.7,112.18
2018,5,11,18,0,581.0,47.0,3.8,21.5,165.0,122.13,69.65
2018,5,11,18,15,485.5,40.0,3.65,20.8,119.5,73.37,36.13
2018,5,11,18,30,390.0,33.0,3.5,20.1,74.0,35.66,16.54
2018,5,11,18,45,239.0,21.5,3.4,19.35,42.5,17.32,0.0
2018,5,11,19,0,88.0,10.0,3.3,18.6,11.0,9.83,0.0
2018,5,11,19,15,44.0,5.0,3.15,18.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.85,11.15,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.8,11.3,5.0,4.91,0.0
2018,5,12,5,15,168.5,17.0,2.0,12.3,30.0,16.71,0.0
2018,5,12,5,30,300.0,29.0,2.2,13.3,55.0,23.03,12.06
2018,5,12,5,45,407.0,38.0,2.35,14.35,98.0,55.04,27.28
2018,5,12,6,0,514.0,47.0,2.5,15.4,141.0,100.18,56.24
2018,5,12,6,15,581.0,53.0,2.65,16.1,191.0,148.0,93.71
2018,5,12,6,30,648.0,59.0,2.8,16.8,241.0,203.37,140.55
2018,5,12,6,45,693.0,64.0,2.95,17.55,294.0,259.8,190.28
2018,5,12,7,0,738.0,69.0,3.1,18.3,347.0,319.77,242.73
2018,5,12,7,15,769.5,73.0,3.15,19.0,400.0,377.73,292.82
2018,5,12,7,30,801.0,77.0,3.2,19.7,453.0,438.22,343.43
2018,5,12,7,45,823.5,80.0,3.25,20.35,504.0,495.4,389.99
2018,5,12,8,0,846.0,83.0,3.3,21.0,555.0,553.55,435.7
2018,5,12,8,15,863.0,86.0,3.25,21.6,603.5,608.38,477.21
2018,5,12,8,30,880.0,89.0,3.2,22.2,652.0,663.43,517.43
2018,5,12,8,45,894.0,90.5,3.1,22.8,696.5,714.41,552.24
2018,5,12,9,0,908.0,92.0,3.0,23.4,741.0,764.39,584.25
2018,5,12,9,15,913.5,96.5,2.95,23.75,779.5,809.61,613.08
2018,5,12,9,30,919.0,101.0,2.9,24.1,818.0,852.67,639.97
2018,5,12,9,45,920.5,105.5,2.85,24.45,849.5,890.0,662.58
2018,5,12,10,0,922.0,110.0,2.8,24.8,881.0,924.55,683.07
2018,5,12,10,15,928.0,111.0,2.85,25.05,908.0,956.65,702.82
2018,5,12,10,30,934.0,112.0,2.9,25.3,935.0,985.95,720.65
2018,5,12,10,45,936.5,113.5,2.9,25.55,954.0,1009.46,734.28
2018,5,12,11,0,939.0,115.0,2.9,25.8,973.0,1029.73,745.85
2018,5,12,11,15,941.0,115.5,2.95,25.95,985.0,1045.16,755.13
2018,5,12,11,30,943.0,116.0,3.0,26.1,997.0,1057.18,762.36
2018,5,12,11,45,943.0,116.0,3.05,26.25,1000.5,1063.23,765.9
2018,5,12,12,0,943.0,116.0,3.1,26.4,1004.0,1065.76,767.37
2018,5,12,12,15,936.5,120.0,3.2,26.5,999.5,1062.36,765.79
2018,5,12,12,30,930.0,124.0,3.3,26.6,995.0,1055.49,762.12
2018,5,12,12,45,911.5,132.5,3.4,26.7,978.5,1037.98,751.7
2018,5,12,13,0,893.0,141.0,3.5,26.8,962.0,1017.45,739.4
2018,5,12,13,15,826.5,170.5,3.65,26.8,919.0,975.01,713.33
2018,5,12,13,30,760.0,200.0,3.8,26.8,876.0,929.41,684.92
2018,5,12,13,45,774.5,186.5,3.95,26.75,858.5,907.77,672.39
2018,5,12,14,0,789.0,173.0,4.1,26.7,841.0,886.1,659.57
2018,5,12,14,15,827.5,149.5,4.25,26.5,827.0,871.38,651.81
2018,5,12,14,30,866.0,126.0,4.4,26.3,813.0,848.35,638.25
2018,5,12,14,45,853.0,124.0,4.55,26.1,774.0,807.56,612.3
2018,5,12,15,0,840.0,122.0,4.7,25.9,735.0,762.2,583.03
2018,5,12,15,15,825.5,118.5,4.7,25.9,691.5,712.97,549.29
2018,5,12,15,30,811.0,115.0,4.7,25.9,648.0,662.87,513.0
2018,5,12,15,45,790.0,112.0,5.05,24.95,600.5,608.61,475.28
2018,5,12,16,0,769.0,109.0,5.4,24.0,553.0,554.61,435.99
2018,5,12,16,15,742.0,105.5,5.5,23.25,502.5,497.23,391.61
2018,5,12,16,30,715.0,102.0,5.6,22.5,452.0,441.43,346.97
2018,5,12,16,45,681.0,97.0,5.65,21.75,400.5,382.95,298.8
2018,5,12,17,0,647.0,92.0,5.7,21.0,349.0,327.26,251.53
2018,5,12,17,15,602.0,85.5,5.45,20.2,298.0,269.8,201.99
2018,5,12,17,30,557.0,79.0,5.2,19.4,247.0,216.9,155.88
2018,5,12,17,45,493.0,70.5,4.95,18.6,198.5,163.21,110.44
2018,5,12,18,0,429.0,62.0,4.7,17.8,150.0,116.73,72.89
2018,5,12,18,15,335.5,51.0,4.35,17.15,108.0,72.01,41.1
2018,5,12,18,30,242.0,40.0,4.0,16.5,66.0,38.61,21.21
2018,5,12,18,45,140.0,24.5,3.6,15.8,38.0,19.35,0.8
2018,5,12,19,0,38.0,9.0,3.2,15.1,10.0,8.85,0.0
2018,5,12,19,15,19.0,4.5,3.05,14.8,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,4,45,6.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,13.0,4.0,2.7,11.8,4.0,3.93,0.0
2018,5,13,5,15,89.0,19.5,2.95,12.2,27.0,19.17,0.0
2018,5,13,5,30,165.0,35.0,3.2,12.6,50.0,27.45,15.9
2018,5,13,5,45,262.0,48.0,3.45,13.05,89.0,56.28,32.82
2018,5,13,6,0,359.0,61.0,3.7,13.5,128.0,96.11,59.9
2018,5,13,6,15,428.5,71.5,3.75,13.85,175.5,140.0,94.5
2018,5,13,6,30,498.0,82.0,3.8,14.2,223.0,192.64,138.8
2018,5,13,6,45,546.5,90.0,3.8,14.55,273.0,243.75,183.74
2018,5,13,7,0,595.0,98.0,3.8,14.9,323.0,299.98,232.99
2018,5,13,7,15,632.0,103.5,3.75,15.35,374.0,354.06,279.98
2018,5,13,7,30,669.0,109.0,3.7,15.8,425.0,411.43,328.51
2018,5,13,7,45,696.5,115.0,3.65,16.25,475.5,467.53,374.75
2018,5,13,8,0,724.0,121.0,3.6,16.7,526.0,525.34,420.9
2018,5,13,8,15,746.0,124.5,3.6,17.2,573.5,578.72,462.36
2018,5,13,8,30,768.0,128.0,3.6,17.7,621.0,632.35,502.84
2018,5,13,8,45,785.5,131.0,3.55,18.2,665.0,682.73,539.59
2018,5,13,9,0,803.0,134.0,3.5,18.7,709.0,732.67,574.41
2018,5,13,9,15,823.0,132.5,3.55,19.15,749.5,779.24,605.66
2018,5,13,9,30,843.0,131.0,3.6,19.6,790.0,824.96,635.88
2018,5,13,9,45,863.0,126.0,3.6,20.0,825.5,862.7,659.99
2018,5,13,10,0,883.0,121.0,3.6,20.4,861.0,901.99,684.95
2018,5,13,10,15,889.5,123.0,3.7,20.75,888.0,934.46,705.71
2018,5,13,10,30,896.0,125.0,3.8,21.1,915.0,964.26,724.61
2018,5,13,10,45,901.0,125.0,3.9,21.45,934.5,987.79,739.25
2018,5,13,11,0,906.0,125.0,4.0,21.8,954.0,1008.31,751.92
2018,5,13,11,15,908.0,126.5,4.1,22.05,966.5,1024.28,761.91
2018,5,13,11,30,910.0,128.0,4.2,22.3,979.0,1036.97,769.81
2018,5,13,11,45,911.0,128.0,4.3,22.5,983.5,1043.79,774.08
2018,5,13,12,0,912.0,128.0,4.4,22.7,988.0,1047.22,776.24
2018,5,13,12,15,905.0,132.0,4.5,22.75,983.5,1043.32,774.11
2018,5,13,12,30,898.0,136.0,4.6,22.8,979.0,1036.08,770.25
2018,5,13,12,45,887.0,141.5,4.75,22.8,966.0,1023.15,763.27
2018,5,13,13,0,876.0,147.0,4.9,22.8,953.0,1007.16,754.22
2018,5,13,13,15,872.0,146.0,4.95,22.65,935.5,988.43,742.96
2018,5,13,13,30,868.0,145.0,5.0,22.5,918.0,966.72,729.66
2018,5,13,13,45,861.0,143.5,5.1,22.4,892.5,938.87,712.32
2018,5,13,14,0,854.0,142.0,5.2,22.3,867.0,912.51,695.91
2018,5,13,14,15,846.0,139.5,5.2,22.05,835.5,877.34,672.96
2018,5,13,14,30,838.0,137.0,5.2,21.8,804.0,839.97,648.31
2018,5,13,14,45,827.5,134.0,5.25,21.55,766.5,798.08,620.42
2018,5,13,15,0,817.0,131.0,5.3,21.3,729.0,754.57,591.0
2018,5,13,15,15,802.0,128.0,5.3,21.3,686.5,706.45,556.93
