Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,0,115.0,15.0,2.0,13.0,19.0,14.74,0.0
2018,6,2,5,15,241.0,26.5,2.2,13.7,51.0,21.11,8.99
2018,6,2,5,30,367.0,38.0,2.4,14.4,83.0,38.25,20.41
2018,6,2,5,45,453.0,45.5,2.55,15.1,126.5,73.47,38.92
2018,6,2,6,0,539.0,53.0,2.7,15.8,170.0,118.44,70.28
2018,6,2,6,15,595.5,58.5,2.55,16.65,219.0,165.66,108.65
2018,6,2,6,30,652.0,64.0,2.4,17.5,268.0,219.06,154.26
2018,6,2,6,45,691.5,69.0,2.25,18.35,319.5,274.01,202.17
2018,6,2,7,0,731.0,74.0,2.1,19.2,371.0,331.62,251.5
2018,6,2,7,15,759.5,77.5,2.0,20.3,422.0,386.91,297.63
2018,6,2,7,30,788.0,81.0,1.9,21.4,473.0,444.36,343.65
2018,6,2,7,45,809.0,84.0,1.8,22.5,522.5,499.37,385.94
2018,6,2,8,0,830.0,87.0,1.7,23.6,572.0,555.22,426.94
2018,6,2,8,15,846.5,89.5,1.7,24.45,619.0,607.94,464.87
2018,6,2,8,30,863.0,92.0,1.7,25.3,666.0,660.65,501.4
2018,6,2,8,45,875.5,94.5,1.7,26.15,709.0,710.14,533.38
2018,6,2,9,0,888.0,97.0,1.7,27.0,752.0,758.59,562.91
2018,6,2,9,15,894.0,101.0,1.75,27.7,789.5,802.22,589.35
2018,6,2,9,30,900.0,105.0,1.8,28.4,827.0,843.85,614.1
2018,6,2,9,45,903.0,109.0,1.9,29.1,858.5,880.75,635.92
2018,6,2,10,0,906.0,113.0,2.0,29.8,890.0,915.1,655.92
2018,6,2,10,15,912.0,114.5,2.05,30.45,916.5,946.94,673.79
2018,6,2,10,30,918.0,116.0,2.1,31.1,943.0,976.1,689.84
2018,6,2,10,45,922.0,117.0,2.15,31.7,963.0,1000.01,702.68
2018,6,2,11,0,926.0,118.0,2.2,32.3,983.0,1020.88,713.65
2018,6,2,11,15,928.5,118.5,2.15,32.7,995.5,1036.64,720.95
2018,6,2,11,30,931.0,119.0,2.1,33.1,1008.0,1049.13,726.32
2018,6,2,11,45,933.0,119.0,2.05,33.55,1013.5,1057.3,728.98
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,1062.11,729.72
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,1062.52,728.54
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,1059.53,725.46
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,1050.11,719.35
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,1037.32,711.38
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,1019.3,700.68
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,998.11,688.16
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,971.99,672.82
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,943.0,655.74
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,908.97,636.75
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,872.47,615.93
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,832.07,592.39
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,789.72,567.16
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,743.09,537.9
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,695.22,507.43
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,644.26,473.96
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,593.16,438.85
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,537.68,398.84
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,482.66,357.8
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,425.29,313.82
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,369.64,269.65
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,312.49,223.6
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,257.38,178.13
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,201.96,132.65
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,151.87,92.24
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,102.68,56.05
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,61.9,30.63
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,27.6,16.65
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,19.74,1.88
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,13.27,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,15.73,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,22.07,9.73
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,39.23,21.01
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,74.19,39.33
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,118.8,70.29
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,166.2,108.61
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,219.79,154.16
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,273.21,200.7
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,331.45,250.49
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,386.19,296.51
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,443.06,342.66
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,497.94,385.78
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,553.63,427.9
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,606.6,466.42
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,658.62,502.87
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,707.71,535.47
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,755.78,565.5
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,799.64,592.15
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,841.81,617.2
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,880.47,639.51
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,916.86,660.0
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,947.96,677.25
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,976.34,692.62
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,1000.41,705.48
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,1021.43,716.42
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,1037.31,724.93
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,1049.9,731.51
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,1057.15,735.34
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,1061.01,737.22
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,1059.47,737.2
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,1054.53,735.18
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,1044.22,730.03
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,1030.6,722.86
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,1012.76,713.31
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,991.79,701.77
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,950.1,676.88
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,911.9,654.08
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,871.05,629.23
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,829.2,603.43
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,796.61,583.85
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,760.64,561.66
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,728.66,540.99
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,691.04,516.2
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,641.16,482.79
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,590.92,447.76
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,536.31,407.58
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,481.96,366.19
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,425.11,321.53
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,369.88,276.59
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,312.86,229.23
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,258.84,183.25
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,202.65,135.79
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,152.62,94.21
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,104.03,57.51
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,63.52,31.72
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,28.13,17.43
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,20.52,3.4
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,13.27,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,15.73,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,20.51,8.9
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,37.17,18.92
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,73.8,37.94
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,119.9,70.25
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,167.89,109.62
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,222.93,157.15
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,276.48,204.66
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,333.67,254.63
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,389.49,302.66
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,447.29,350.86
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,502.94,395.8
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,558.83,439.38
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,611.59,479.56
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,664.02,518.27
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,713.77,552.49
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,762.43,584.53
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,805.27,612.95
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,845.87,639.55
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,883.03,663.12
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,917.43,684.61
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,949.74,705.89
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,979.42,725.39
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,1003.93,741.28
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,1025.41,755.22
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,1041.25,766.27
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,1053.84,775.3
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,1062.62,782.3
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,1068.03,787.18
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,1067.52,788.19
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,1063.59,787.04
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,1053.78,782.02
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,1040.62,774.82
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,1023.19,764.14
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,1002.56,751.33
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,977.4,735.43
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,949.3,717.48
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,912.06,693.2
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,872.91,667.42
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,832.52,640.53
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,790.17,611.96
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,742.08,578.29
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,692.91,543.43
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,642.55,506.51
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,590.6,467.34
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,540.02,427.9
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,488.73,386.58
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,431.48,339.2
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,375.83,291.71
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,309.61,235.4
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,251.31,185.18
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,189.41,133.45
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,137.57,91.63
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,100.36,60.68
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,64.07,34.49
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,30.41,19.9
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,20.49,4.56
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,13.76,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,16.71,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,24.35,11.93
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,42.91,25.14
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,78.03,45.0
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,121.95,76.11
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,168.78,114.57
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,222.08,160.62
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,275.29,207.92
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,332.7,258.37
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,388.32,306.59
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,446.48,355.53
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,502.89,401.74
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,559.7,446.8
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,612.02,487.13
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,664.37,526.29
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,714.9,562.49
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,762.97,594.32
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,808.63,624.4
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,853.05,653.17
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,893.69,678.79
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,932.47,702.83
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,962.09,721.12
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,988.67,737.35
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,994.28,739.4
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,990.0,735.11
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,1003.95,743.93
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,1014.95,750.71
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,1043.98,769.7
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,1076.93,791.11
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,1074.99,790.08
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,1069.62,787.37
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,1057.91,780.73
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,1042.98,772.02
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,1025.21,762.06
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,1004.26,749.93
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,978.34,734.37
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,949.53,716.71
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,916.14,695.83
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,880.23,672.98
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,840.86,647.43
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,799.45,620.1
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,751.36,586.61
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,702.14,551.94
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,652.92,516.36
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,601.78,478.1
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,547.28,435.41
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,493.04,391.59
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,435.24,343.58
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,379.04,295.48
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,321.02,244.92
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,264.94,195.15
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,208.93,145.84
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,158.18,102.09
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,108.62,63.19
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,67.43,35.76
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,31.54,21.03
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,21.3,5.86
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,14.25,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,7.37,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,14.74,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,24.12,11.88
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,38.53,23.41
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,66.76,43.83
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,93.06,65.55
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,126.58,93.04
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,164.23,124.81
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,203.25,158.58
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,244.08,193.5
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,316.78,252.64
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,405.92,325.24
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,439.09,353.0
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,467.15,375.81
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,460.97,368.86
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,434.2,344.71
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,501.99,397.18
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,572.15,450.26
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,634.95,497.3
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,698.3,544.08
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,792.89,615.64
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,891.57,684.84
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,927.98,708.85
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,962.8,732.04
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,962.91,731.27
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,961.56,729.81
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,956.73,726.19
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,947.79,718.65
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,997.02,754.34
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,1039.96,784.05
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,1039.18,783.85
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,1041.77,786.34
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,1029.53,778.36
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,1019.97,772.4
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,1002.0,760.98
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,981.1,747.59
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,954.94,730.22
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,926.13,711.0
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,892.7,688.85
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,857.11,665.02
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,816.52,637.39
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,774.32,608.33
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,728.19,575.59
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,681.18,540.31
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,630.37,502.47
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,579.23,463.38
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,525.01,420.47
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,471.84,377.26
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,414.96,330.15
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,360.51,283.83
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,304.55,235.53
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,252.74,190.12
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,198.66,143.49
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,151.84,103.98
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,106.35,68.55
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,69.6,43.17
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,37.45,26.19
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,24.79,8.63
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,15.73,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,7.37,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,14.74,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,27.21,14.26
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,46.59,30.17
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,76.84,49.31
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,117.49,78.89
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,160.04,113.23
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,209.5,155.03
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,259.53,198.57
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,315.66,247.05
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,368.65,292.58
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,424.88,339.73
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,478.01,383.34
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,532.97,427.19
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,585.21,467.5
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,638.04,507.08
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,687.03,542.79
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,735.66,577.28
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,781.43,608.36
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,827.45,638.96
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,869.66,666.62
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,910.65,693.15
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,938.29,711.8
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,967.0,731.29
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,990.64,746.92
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,1011.38,760.63
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,1027.64,771.58
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,1040.82,780.57
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,1048.88,786.04
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,1053.75,789.47
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,1053.89,789.4
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,1050.8,787.27
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,1041.49,781.42
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,1029.0,773.51
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,1012.39,762.53
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,992.73,749.54
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,968.16,733.36
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,940.76,715.23
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,907.53,692.99
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,871.91,668.99
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,834.91,644.15
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,793.02,615.58
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,746.25,582.95
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,698.38,548.5
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,648.17,511.1
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,597.48,472.39
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,542.69,429.57
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,488.17,385.75
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,430.56,338.35
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,375.25,291.44
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,317.61,241.84
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,263.32,194.19
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,203.35,143.35
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,152.11,101.07
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,108.29,66.19
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,70.54,39.99
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,34.8,20.71
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,22.91,8.15
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,15.24,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,7.86,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,15.73,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,22.21,10.68
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,40.81,22.95
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,75.93,42.21
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,120.52,73.78
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,167.43,112.19
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,220.51,157.84
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,273.06,204.29
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,329.45,253.44
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,384.21,300.28
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,441.96,347.96
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,496.42,391.76
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,551.87,434.81
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,604.2,474.0
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,656.45,511.83
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,705.57,546.23
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,752.16,576.51
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,795.17,603.9
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,836.45,629.71
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,874.25,652.81
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,909.74,674.11
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,940.24,692.01
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,968.1,708.09
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,991.23,721.01
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,1011.41,732.02
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,1027.09,741.12
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,1039.58,748.26
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,1046.34,751.83
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,1049.81,753.42
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,1048.48,753.16
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,1043.87,750.89
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,1032.54,744.82
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,1018.07,736.73
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,1000.96,727.08
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,980.82,715.58
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,955.34,700.91
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,927.1,684.24
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,893.98,664.46
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,858.51,642.76
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,819.14,618.0
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,777.88,591.49
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,734.19,561.67
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,687.49,529.12
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,637.41,494.18
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,586.71,457.5
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,533.54,416.81
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,480.43,374.88
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,424.78,329.69
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,370.45,284.17
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,314.48,236.23
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,260.01,188.67
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,206.34,141.97
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,157.04,99.77
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,108.65,61.8
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,67.44,34.12
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,31.22,16.73
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,20.95,7.34
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,13.76,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,5.9,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,11.8,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,22.54,10.85
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,34.19,22.13
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,47.67,33.96
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,59.58,44.76
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,59.02,44.53
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,57.98,43.72
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,99.88,78.54
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,143.42,114.41
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,190.3,152.55
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,241.01,193.64
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,288.58,231.91
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,338.48,271.69
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,412.89,331.21
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,493.57,394.85
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,551.46,439.34
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,610.06,483.8
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,646.87,509.95
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,682.8,535.08
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,708.45,551.97
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,731.89,567.07
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,785.28,605.64
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,839.75,644.29
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,910.01,696.23
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,977.67,742.05
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,982.3,744.21
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,979.05,741.22
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,995.57,752.23
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,1009.45,761.21
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,919.05,695.24
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,822.54,622.2
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,853.35,646.21
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,876.61,664.39
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,910.25,692.83
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,938.37,715.73
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,916.8,701.45
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,892.44,685.43
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,827.26,639.19
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,764.06,592.29
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,731.06,569.54
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,695.77,544.64
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,642.86,505.0
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,592.76,466.94
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,544.75,431.23
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,497.44,395.22
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,474.63,378.16
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,442.36,352.31
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,389.6,308.52
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,338.47,265.03
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,286.62,220.28
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,237.79,177.44
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,179.88,129.57
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,133.9,93.2
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,95.76,62.44
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,62.14,37.66
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,34.06,20.45
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,21.11,8.02
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,14.25,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,7.37,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,14.74,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,24.13,12.25
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,38.16,23.4
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,66.58,41.99
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,101.17,67.75
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,146.9,102.18
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,206.32,150.14
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,257.12,194.26
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,313.42,242.81
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,373.41,293.65
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,438.66,347.56
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,494.14,392.58
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,550.05,436.56
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,602.77,476.78
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,655.57,515.8
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,705.4,551.57
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,754.43,584.15
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,796.31,610.97
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,838.4,637.53
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,877.02,661.39
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,913.62,683.55
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,944.94,702.33
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,973.62,719.22
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,997.07,732.38
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,1017.55,743.55
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,1033.44,752.79
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,1046.14,760.05
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,1054.07,763.95
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,1058.68,765.84
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,1057.42,765.3
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,1052.78,762.71
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,1043.27,756.92
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,1030.44,749.06
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,1012.35,738.42
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,991.1,725.73
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,965.42,710.07
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,936.86,692.43
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,904.18,672.43
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,868.98,650.65
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,829.1,625.37
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,787.3,598.39
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,741.31,567.19
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,694.0,534.69
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,644.32,500.7
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,593.96,464.12
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,540.24,423.06
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,486.38,380.52
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,430.31,334.78
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,375.54,288.65
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,319.11,240.22
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,265.35,192.98
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,210.99,145.39
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,159.85,101.38
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,110.52,62.39
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,68.5,33.95
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,31.51,16.25
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,20.75,8.11
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,15.24,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,8.36,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,16.71,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,21.31,10.13
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,37.59,19.7
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,73.2,38.27
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,117.92,69.66
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,165.05,108.21
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,219.19,154.67
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,271.83,200.9
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,328.09,249.35
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,382.87,295.77
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,439.73,342.3
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,494.32,385.64
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,549.7,428.03
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,602.13,467.07
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,654.38,504.71
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,702.73,537.26
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,750.09,567.41
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,792.34,593.35
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,832.26,617.3
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,868.34,638.43
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,901.53,657.41
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,933.28,675.94
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,962.5,692.71
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,987.11,705.98
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,1008.82,717.39
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,1025.56,726.75
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,1039.15,734.25
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,1047.05,738.14
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,1051.66,740.12
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,1051.96,740.01
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,1048.94,737.98
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,1041.08,733.05
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,1029.88,726.17
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,1013.0,716.53
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,992.96,704.92
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,967.52,689.63
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,939.24,672.5
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,906.57,653.16
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,871.49,632.05
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,832.15,607.47
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,790.95,581.38
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,746.33,552.43
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,700.19,522.11
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,649.72,487.86
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,599.06,451.97
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,545.24,412.36
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,491.66,371.64
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,434.71,327.15
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,379.29,282.4
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,322.58,235.93
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,267.68,189.84
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,212.58,143.55
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,162.38,101.88
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,113.41,64.52
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,72.31,37.34
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,35.76,19.34
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,23.75,10.21
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,16.22,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
