Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,7.86,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,15.73,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,20.32,9.26
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,36.99,18.68
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,73.55,37.2
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,119.32,68.87
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,168.74,108.98
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,222.45,154.84
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,276.05,201.66
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,333.23,250.69
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,388.51,296.83
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,445.72,342.74
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,500.85,385.29
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,556.08,426.15
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,608.98,464.5
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,661.56,501.28
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,710.64,533.39
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,758.59,563.31
2018,6,12,9,15,915.0,88.5,2.65,29.95,795.0,802.73,591.03
2018,6,12,9,30,924.0,90.0,2.8,30.6,833.0,845.07,617.23
2018,6,12,9,45,931.5,91.0,2.9,31.3,866.0,883.64,640.18
2018,6,12,10,0,939.0,92.0,3.0,32.0,899.0,919.89,661.4
2018,6,12,10,15,944.0,93.5,3.05,32.5,925.5,951.91,679.89
2018,6,12,10,30,949.0,95.0,3.1,33.0,952.0,981.12,696.49
2018,6,12,10,45,952.5,96.0,3.2,33.45,972.0,1005.46,710.47
2018,6,12,11,0,956.0,97.0,3.3,33.9,992.0,1026.68,722.51
2018,6,12,11,15,958.5,96.5,3.4,34.1,1004.5,1042.16,731.75
2018,6,12,11,30,961.0,96.0,3.5,34.3,1017.0,1054.3,739.03
2018,6,12,11,45,961.5,97.0,3.6,34.55,1022.5,1062.58,743.86
2018,6,12,12,0,962.0,98.0,3.7,34.8,1028.0,1067.41,746.66
2018,6,12,12,15,960.0,99.5,3.8,34.8,1026.0,1066.77,746.95
2018,6,12,12,30,958.0,101.0,3.9,34.8,1024.0,1062.68,745.22
2018,6,12,12,45,954.0,102.5,4.05,34.8,1014.0,1053.19,740.52
2018,6,12,13,0,950.0,104.0,4.2,34.8,1004.0,1040.36,733.79
2018,6,12,13,15,947.0,102.5,4.25,34.65,987.0,1022.18,723.55
2018,6,12,13,30,944.0,101.0,4.3,34.5,970.0,1000.8,711.31
2018,6,12,13,45,939.5,100.5,4.4,34.4,946.5,975.94,696.96
2018,6,12,14,0,935.0,100.0,4.5,34.3,923.0,948.16,680.63
2018,6,12,14,15,929.0,99.0,4.55,34.05,893.5,915.77,661.37
2018,6,12,14,30,923.0,98.0,4.6,33.8,864.0,880.85,640.27
2018,6,12,14,45,915.5,96.5,4.6,33.55,829.0,841.84,616.04
2018,6,12,15,0,908.0,95.0,4.6,33.3,794.0,800.75,590.15
2018,6,12,15,15,897.5,93.0,4.6,33.3,753.0,755.09,560.24
2018,6,12,15,30,887.0,91.0,4.6,33.3,712.0,708.02,529.02
2018,6,12,15,45,874.0,88.0,4.6,32.55,667.0,657.15,495.01
2018,6,12,16,0,861.0,85.0,4.6,31.8,622.0,605.56,458.49
2018,6,12,16,15,845.0,82.5,4.55,31.2,574.5,552.36,419.15
2018,6,12,16,30,829.0,80.0,4.5,30.6,527.0,498.94,378.37
2018,6,12,16,45,806.5,76.0,4.45,30.0,476.5,441.46,333.22
2018,6,12,17,0,784.0,72.0,4.4,29.4,426.0,385.26,287.59
2018,6,12,17,15,754.0,68.5,4.35,28.45,375.5,328.52,240.66
2018,6,12,17,30,724.0,65.0,4.3,27.5,325.0,274.37,194.64
2018,6,12,17,45,680.0,60.5,4.25,26.5,274.5,218.79,147.51
2018,6,12,18,0,636.0,56.0,4.2,25.5,224.0,166.42,103.66
2018,6,12,18,15,571.0,50.0,4.15,24.3,177.0,116.02,64.66
2018,6,12,18,30,506.0,44.0,4.1,23.1,130.0,72.88,35.85
2018,6,12,18,45,400.5,36.0,4.0,21.95,90.5,34.61,17.6
2018,6,12,19,0,295.0,28.0,3.9,20.8,51.0,22.61,9.78
2018,6,12,19,15,165.5,17.0,3.95,20.05,28.0,16.71,0.0
2018,6,12,19,30,36.0,6.0,4.0,19.3,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,4.1,18.6,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.5,3.2,12.7,11.5,8.36,0.0
2018,6,13,5,0,152.0,17.0,3.3,12.9,23.0,16.71,0.0
2018,6,13,5,15,287.0,27.0,3.25,13.55,57.0,21.32,10.06
2018,6,13,5,30,422.0,37.0,3.2,14.2,91.0,37.88,19.54
2018,6,13,5,45,506.0,43.5,3.15,14.85,136.0,74.8,38.26
2018,6,13,6,0,590.0,50.0,3.1,15.5,181.0,121.16,70.48
2018,6,13,6,15,643.0,55.0,3.0,16.35,230.5,171.08,111.3
2018,6,13,6,30,696.0,60.0,2.9,17.2,280.0,225.26,157.96
2018,6,13,6,45,733.0,64.0,2.85,18.05,331.5,279.32,205.72
2018,6,13,7,0,770.0,68.0,2.8,18.9,383.0,336.97,255.79
2018,6,13,7,15,796.5,71.5,2.7,19.7,434.5,393.22,303.66
2018,6,13,7,30,823.0,75.0,2.6,20.5,486.0,451.4,351.36
2018,6,13,7,45,843.0,77.0,2.5,21.3,535.5,506.73,395.15
2018,6,13,8,0,863.0,79.0,2.4,22.1,585.0,562.21,437.3
2018,6,13,8,15,878.0,82.0,2.35,22.95,632.5,616.09,476.65
2018,6,13,8,30,893.0,85.0,2.3,23.8,680.0,669.65,514.26
2018,6,13,8,45,904.5,87.0,2.3,24.7,723.0,719.17,546.57
2018,6,13,9,0,916.0,89.0,2.3,25.6,766.0,767.56,576.48
2018,6,13,9,15,922.0,92.5,2.3,26.4,804.0,811.81,603.16
2018,6,13,9,30,928.0,96.0,2.3,27.2,842.0,854.03,627.99
2018,6,13,9,45,930.0,100.0,2.3,27.95,873.5,891.16,649.16
2018,6,13,10,0,932.0,104.0,2.3,28.7,905.0,925.63,668.32
2018,6,13,10,15,936.5,105.5,2.3,29.4,931.0,957.02,685.4
2018,6,13,10,30,941.0,107.0,2.3,30.1,957.0,985.62,700.53
2018,6,13,10,45,944.5,107.5,2.35,30.75,976.5,1009.32,713.14
2018,6,13,11,0,948.0,108.0,2.4,31.4,996.0,1029.92,723.83
2018,6,13,11,15,950.5,108.5,2.5,31.85,1009.0,1046.33,733.07
2018,6,13,11,30,953.0,109.0,2.6,32.3,1022.0,1059.45,740.35
2018,6,13,11,45,954.0,109.0,2.7,32.8,1027.5,1067.19,744.27
2018,6,13,12,0,955.0,109.0,2.8,33.3,1033.0,1071.52,746.21
2018,6,13,12,15,952.5,110.5,2.95,33.55,1030.5,1070.42,746.15
2018,6,13,12,30,950.0,112.0,3.1,33.8,1028.0,1065.91,744.07
2018,6,13,12,45,945.0,114.0,3.3,34.05,1017.5,1056.03,739.13
2018,6,13,13,0,940.0,116.0,3.5,34.3,1007.0,1042.87,732.13
2018,6,13,13,15,936.5,115.0,3.7,34.25,990.0,1024.92,722.97
2018,6,13,13,30,933.0,114.0,3.9,34.2,973.0,1003.82,711.73
2018,6,13,13,45,927.0,113.0,4.15,34.1,948.5,977.35,697.34
2018,6,13,14,0,921.0,112.0,4.4,34.0,924.0,948.07,680.9
2018,6,13,14,15,914.0,110.5,4.6,33.65,893.5,914.74,661.97
2018,6,13,14,30,907.0,109.0,4.8,33.3,863.0,878.97,641.32
2018,6,13,14,45,898.0,108.0,5.0,32.9,827.5,839.82,618.41
2018,6,13,15,0,889.0,107.0,5.2,32.5,792.0,798.75,593.64
2018,6,13,15,15,877.5,104.0,5.2,32.5,750.5,752.12,562.65
2018,6,13,15,30,866.0,101.0,5.2,32.5,709.0,704.2,530.42
2018,6,13,15,45,851.0,99.0,5.45,31.3,664.0,653.97,497.74
2018,6,13,16,0,836.0,97.0,5.7,30.1,619.0,603.65,463.02
2018,6,13,16,15,817.5,93.5,5.7,29.2,570.5,548.94,422.5
2018,6,13,16,30,799.0,90.0,5.7,28.3,522.0,494.62,380.86
2018,6,13,16,45,775.5,86.0,5.75,27.45,472.0,438.18,336.17
2018,6,13,17,0,752.0,82.0,5.8,26.6,422.0,383.17,291.08
2018,6,13,17,15,720.0,77.5,5.7,25.6,371.5,326.41,243.44
2018,6,13,17,30,688.0,73.0,5.6,24.6,321.0,271.28,196.13
2018,6,13,17,45,643.5,67.5,5.55,23.6,271.0,216.37,149.0
2018,6,13,18,0,599.0,62.0,5.5,22.6,221.0,166.13,106.39
2018,6,13,18,15,532.5,55.0,5.4,21.6,174.5,116.55,67.52
2018,6,13,18,30,466.0,48.0,5.3,20.6,128.0,74.44,38.81
2018,6,13,18,45,364.0,38.5,5.15,19.65,89.0,36.91,19.76
2018,6,13,19,0,262.0,29.0,5.0,18.7,50.0,23.55,10.82
2018,6,13,19,15,146.5,17.0,5.0,18.05,27.5,16.71,0.0
2018,6,13,19,30,31.0,5.0,5.0,17.4,5.0,4.91,0.0
2018,6,13,19,45,15.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,45,59.0,9.0,4.1,12.3,11.0,8.85,0.0
2018,6,14,5,0,118.0,18.0,4.2,12.5,22.0,17.69,0.0
2018,6,14,5,15,243.0,29.0,4.2,12.95,54.5,23.35,11.57
2018,6,14,5,30,368.0,40.0,4.2,13.4,87.0,39.56,21.84
2018,6,14,5,45,453.5,48.0,4.25,13.9,131.0,74.93,40.51
2018,6,14,6,0,539.0,56.0,4.3,14.4,175.0,119.96,72.06
2018,6,14,6,15,595.5,62.0,4.25,14.9,224.5,167.29,110.85
2018,6,14,6,30,652.0,68.0,4.2,15.4,274.0,220.81,157.2
2018,6,14,6,45,691.5,72.5,4.15,15.9,325.0,273.85,204.59
2018,6,14,7,0,731.0,77.0,4.1,16.4,376.0,331.82,255.68
2018,6,14,7,15,760.0,81.0,4.0,16.95,427.5,387.52,304.09
2018,6,14,7,30,789.0,85.0,3.9,17.5,479.0,445.45,352.87
2018,6,14,7,45,811.5,88.0,3.85,18.0,529.0,501.07,398.51
2018,6,14,8,0,834.0,91.0,3.8,18.5,579.0,557.69,443.43
2018,6,14,8,15,851.0,93.0,3.7,19.1,626.0,610.35,483.63
2018,6,14,8,30,868.0,95.0,3.6,19.7,673.0,662.99,522.46
2018,6,14,8,45,881.0,97.0,3.55,20.3,716.5,712.5,557.1
2018,6,14,9,0,894.0,99.0,3.5,20.9,760.0,761.04,588.98
2018,6,14,9,15,905.0,100.5,3.55,21.5,799.0,806.31,618.4
2018,6,14,9,30,916.0,102.0,3.6,22.1,838.0,849.97,646.27
2018,6,14,9,45,925.5,102.0,3.6,22.7,871.5,888.99,670.3
2018,6,14,10,0,935.0,102.0,3.6,23.3,905.0,925.86,692.57
2018,6,14,10,15,940.5,102.5,3.7,23.8,931.5,957.26,711.81
2018,6,14,10,30,946.0,103.0,3.8,24.3,958.0,985.9,729.16
2018,6,14,10,45,950.0,103.5,3.9,24.8,978.0,1010.21,743.59
2018,6,14,11,0,954.0,104.0,4.0,25.3,998.0,1031.43,755.99
2018,6,14,11,15,956.0,105.0,4.15,25.65,1011.0,1048.0,766.16
2018,6,14,11,30,958.0,106.0,4.3,26.0,1024.0,1061.23,774.24
2018,6,14,11,45,959.0,106.0,4.45,26.3,1029.5,1069.05,779.04
2018,6,14,12,0,960.0,106.0,4.6,26.6,1035.0,1073.45,781.71
2018,6,14,12,15,958.0,107.5,4.75,26.65,1033.0,1072.9,782.61
2018,6,14,12,30,956.0,109.0,4.9,26.7,1031.0,1068.92,781.34
2018,6,14,12,45,952.0,110.5,5.05,26.75,1021.0,1059.53,776.59
2018,6,14,13,0,948.0,112.0,5.2,26.8,1011.0,1046.82,769.68
2018,6,14,13,15,944.5,111.0,5.3,26.65,994.0,1028.81,759.48
2018,6,14,13,30,941.0,110.0,5.4,26.5,977.0,1007.62,747.14
2018,6,14,13,45,935.5,109.5,5.5,26.35,953.0,982.0,731.76
2018,6,14,14,0,930.0,109.0,5.6,26.2,929.0,953.51,714.32
2018,6,14,14,15,923.5,107.0,5.6,25.9,898.5,919.91,693.06
2018,6,14,14,30,917.0,105.0,5.6,25.6,868.0,883.81,669.91
2018,6,14,14,45,908.0,103.0,5.6,25.3,831.5,843.37,643.5
2018,6,14,15,0,899.0,101.0,5.6,25.0,795.0,800.98,615.43
2018,6,14,15,15,887.5,99.5,5.6,25.0,754.0,755.51,584.11
2018,6,14,15,30,876.0,98.0,5.6,25.0,713.0,708.73,551.51
2018,6,14,15,45,862.5,95.0,5.5,24.15,668.0,658.07,515.62
2018,6,14,16,0,849.0,92.0,5.4,23.3,623.0,606.75,477.51
2018,6,14,16,15,832.0,88.5,5.3,22.8,575.0,552.64,435.48
2018,6,14,16,30,815.0,85.0,5.2,22.3,527.0,498.4,392.14
2018,6,14,16,45,792.0,81.0,5.1,21.8,476.5,441.41,345.38
2018,6,14,17,0,769.0,77.0,5.0,21.3,426.0,385.76,298.35
2018,6,14,17,15,737.0,73.5,4.9,20.7,375.0,329.09,249.52
2018,6,14,17,30,705.0,70.0,4.8,20.1,324.0,275.25,202.07
2018,6,14,17,45,660.5,64.0,4.75,19.5,273.5,217.75,151.83
2018,6,14,18,0,616.0,58.0,4.7,18.9,223.0,166.09,107.18
2018,6,14,18,15,548.5,52.5,4.55,18.25,176.5,116.82,67.92
2018,6,14,18,30,481.0,47.0,4.4,17.6,130.0,75.1,39.18
2018,6,14,18,45,377.0,38.0,4.25,16.9,90.5,37.07,19.72
2018,6,14,19,0,273.0,29.0,4.1,16.2,51.0,23.46,11.18
2018,6,14,19,15,153.0,17.0,4.05,15.8,28.0,16.71,0.0
2018,6,14,19,30,33.0,5.0,4.0,15.4,5.0,4.91,0.0
2018,6,14,19,45,16.5,2.5,3.95,15.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,4,45,56.0,9.0,3.85,12.3,11.0,8.85,0.0
2018,6,15,5,0,112.0,18.0,4.0,12.5,22.0,17.69,0.0
2018,6,15,5,15,234.0,29.5,4.15,13.0,54.0,23.04,11.3
2018,6,15,5,30,356.0,41.0,4.3,13.5,86.0,40.13,22.56
2018,6,15,5,45,442.0,48.5,4.45,13.95,129.5,74.31,40.46
2018,6,15,6,0,528.0,56.0,4.6,14.4,173.0,118.24,71.11
2018,6,15,6,15,583.5,62.0,4.6,15.0,221.0,164.74,109.2
2018,6,15,6,30,639.0,68.0,4.6,15.6,269.0,217.31,154.73
2018,6,15,6,45,679.0,72.0,4.65,16.15,319.5,269.28,201.23
2018,6,15,7,0,719.0,76.0,4.7,16.7,370.0,326.22,251.6
2018,6,15,7,15,747.0,80.0,4.7,17.25,420.5,380.84,299.4
2018,6,15,7,30,775.0,84.0,4.7,17.8,471.0,437.62,347.65
2018,6,15,7,45,796.5,86.5,4.75,18.35,519.5,491.5,392.39
2018,6,15,8,0,818.0,89.0,4.8,18.9,568.0,546.3,436.51
2018,6,15,8,15,834.0,92.0,4.85,19.4,614.5,598.96,477.75
2018,6,15,8,30,850.0,95.0,4.9,19.9,661.0,650.82,517.28
2018,6,15,8,45,861.5,98.0,4.95,20.4,703.5,699.51,552.71
2018,6,15,9,0,873.0,101.0,5.0,20.9,746.0,747.16,585.41
2018,6,15,9,15,880.0,104.0,5.0,21.3,783.0,790.04,614.19
2018,6,15,9,30,887.0,107.0,5.0,21.7,820.0,831.08,641.29
2018,6,15,9,45,892.0,110.5,5.05,22.05,852.0,868.9,666.23
2018,6,15,10,0,897.0,114.0,5.1,22.4,884.0,904.37,689.33
2018,6,15,10,15,903.0,115.0,5.15,22.7,910.5,935.71,709.56
2018,6,15,10,30,909.0,116.0,5.2,23.0,937.0,964.44,727.92
2018,6,15,10,45,913.5,116.5,5.25,23.25,957.0,988.48,743.19
2018,6,15,11,0,918.0,117.0,5.3,23.5,977.0,1009.57,756.48
2018,6,15,11,15,921.0,117.5,5.4,23.55,990.0,1026.12,767.74
2018,6,15,11,30,924.0,118.0,5.5,23.6,1003.0,1039.5,776.95
2018,6,15,11,45,925.5,117.5,5.6,23.7,1008.5,1047.12,782.24
2018,6,15,12,0,927.0,117.0,5.7,23.8,1014.0,1051.43,785.42
2018,6,15,12,15,926.0,117.5,5.8,23.7,1012.0,1050.92,786.09
2018,6,15,12,30,925.0,118.0,5.9,23.6,1010.0,1047.09,784.62
2018,6,15,12,45,922.0,119.0,6.0,23.5,1001.0,1038.47,779.98
2018,6,15,13,0,919.0,120.0,6.1,23.4,992.0,1026.61,773.2
2018,6,15,13,15,916.5,119.0,6.15,23.2,976.0,1010.04,763.23
2018,6,15,13,30,914.0,118.0,6.2,23.0,960.0,990.35,751.15
2018,6,15,13,45,910.0,116.5,6.25,22.75,937.0,965.74,735.77
2018,6,15,14,0,906.0,115.0,6.3,22.5,914.0,938.27,718.34
2018,6,15,14,15,900.0,113.0,6.3,22.1,884.5,905.82,697.45
2018,6,15,14,30,894.0,111.0,6.3,21.7,855.0,870.91,674.66
2018,6,15,14,45,886.5,108.0,6.35,21.35,819.5,831.49,648.47
2018,6,15,15,0,879.0,105.0,6.4,21.0,784.0,790.07,620.52
2018,6,15,15,15,867.5,103.0,6.4,21.0,743.5,744.92,588.46
2018,6,15,15,30,856.0,101.0,6.4,21.0,703.0,698.49,555.16
2018,6,15,15,45,843.5,98.0,6.25,20.1,659.0,649.38,519.28
2018,6,15,16,0,831.0,95.0,6.1,19.2,615.0,599.96,481.62
2018,6,15,16,15,816.5,90.5,6.0,18.75,568.0,546.75,439.27
2018,6,15,16,30,802.0,86.0,5.9,18.3,521.0,493.55,395.74
2018,6,15,16,45,780.5,81.5,5.75,17.9,471.5,437.41,348.49
2018,6,15,17,0,759.0,77.0,5.6,17.5,422.0,382.48,300.96
2018,6,15,17,15,727.5,73.0,5.45,17.0,371.5,326.02,251.31
2018,6,15,17,30,696.0,69.0,5.3,16.5,321.0,272.34,203.12
2018,6,15,17,45,652.0,64.0,5.15,16.05,271.5,216.41,153.27
2018,6,15,18,0,608.0,59.0,5.0,15.6,222.0,166.23,109.12
2018,6,15,18,15,539.0,53.0,4.8,15.15,175.5,116.67,69.07
2018,6,15,18,30,470.0,47.0,4.6,14.7,129.0,74.83,39.73
2018,6,15,18,45,362.0,38.5,4.4,14.2,90.0,37.7,20.44
2018,6,15,19,0,254.0,30.0,4.2,13.7,51.0,24.41,12.25
2018,6,15,19,15,141.5,17.5,4.1,13.45,28.0,17.2,0.0
2018,6,15,19,30,29.0,5.0,4.0,13.2,5.0,4.91,0.0
2018,6,15,19,45,14.5,2.5,3.9,12.9,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,12.15,10.5,8.36,0.0
2018,6,16,5,0,97.0,17.0,2.1,12.4,21.0,16.71,0.0
2018,6,16,5,15,215.0,30.0,2.2,12.85,53.0,23.46,11.59
2018,6,16,5,30,333.0,43.0,2.3,13.3,85.0,41.52,24.15
2018,6,16,5,45,423.0,51.0,2.4,13.75,128.5,75.07,41.88
2018,6,16,6,0,513.0,59.0,2.5,14.2,172.0,118.86,72.25
2018,6,16,6,15,571.5,65.0,2.5,14.7,220.5,165.04,109.74
2018,6,16,6,30,630.0,71.0,2.5,15.2,269.0,217.64,154.86
2018,6,16,6,45,672.5,75.0,2.5,15.75,320.0,269.84,200.97
2018,6,16,7,0,715.0,79.0,2.5,16.3,371.0,327.33,251.06
2018,6,16,7,15,744.0,83.5,2.45,16.9,422.0,382.63,298.51
2018,6,16,7,30,773.0,88.0,2.4,17.5,473.0,440.21,346.29
2018,6,16,7,45,795.5,90.5,2.4,18.15,522.0,494.5,390.07
2018,6,16,8,0,818.0,93.0,2.4,18.8,571.0,549.83,433.14
2018,6,16,8,15,834.0,95.5,2.45,19.45,617.5,602.0,472.59
2018,6,16,8,30,850.0,98.0,2.5,20.1,664.0,653.34,510.22
2018,6,16,8,45,863.0,100.0,2.5,20.8,706.5,702.08,543.94
2018,6,16,9,0,876.0,102.0,2.5,21.5,749.0,749.9,574.77
2018,6,16,9,15,884.5,105.0,2.6,22.1,787.0,794.08,603.33
2018,6,16,9,30,893.0,108.0,2.7,22.7,825.0,836.53,630.34
2018,6,16,9,45,898.5,110.5,2.8,23.35,857.0,873.99,653.52
2018,6,16,10,0,904.0,113.0,2.9,24.0,889.0,909.12,674.94
2018,6,16,10,15,910.5,114.0,3.05,24.45,916.0,941.13,695.02
2018,6,16,10,30,917.0,115.0,3.2,24.9,943.0,970.55,713.32
2018,6,16,10,45,921.5,116.0,3.35,25.4,963.5,995.3,728.37
2018,6,16,11,0,926.0,117.0,3.5,25.9,984.0,1017.08,741.5
2018,6,16,11,15,929.0,117.0,3.65,26.25,997.0,1033.29,751.48
2018,6,16,11,30,932.0,117.0,3.8,26.6,1010.0,1046.29,759.47
2018,6,16,11,45,934.0,116.5,4.0,26.9,1016.0,1054.51,764.94
2018,6,16,12,0,936.0,116.0,4.2,27.2,1022.0,1059.41,768.35
2018,6,16,12,15,934.5,116.5,4.45,27.25,1019.5,1058.44,769.1
2018,6,16,12,30,933.0,117.0,4.7,27.3,1017.0,1054.13,768.02
2018,6,16,12,45,930.5,117.5,4.95,27.35,1008.0,1045.49,764.67
2018,6,16,13,0,928.0,118.0,5.2,27.4,999.0,1033.58,759.08
2018,6,16,13,15,925.0,117.5,5.45,27.25,983.0,1016.95,750.86
2018,6,16,13,30,922.0,117.0,5.7,27.1,967.0,997.19,740.38
2018,6,16,13,45,917.0,116.0,5.9,26.9,943.5,972.03,725.89
2018,6,16,14,0,912.0,115.0,6.1,26.7,920.0,944.04,709.27
2018,6,16,14,15,905.0,114.0,6.25,26.25,890.5,911.6,689.77
2018,6,16,14,30,898.0,113.0,6.4,25.8,861.0,876.75,668.29
2018,6,16,14,45,889.5,111.5,6.6,25.35,826.0,837.93,643.85
2018,6,16,15,0,881.0,110.0,6.8,24.9,791.0,797.17,617.56
2018,6,16,15,15,870.0,107.5,6.8,24.9,750.5,751.83,585.78
2018,6,16,15,30,859.0,105.0,6.8,24.9,710.0,705.17,552.73
2018,6,16,15,45,845.0,102.5,6.95,23.6,665.5,656.24,518.89
2018,6,16,16,0,831.0,100.0,7.1,22.3,621.0,605.65,482.09
2018,6,16,16,15,813.0,97.5,7.05,21.6,574.0,552.51,440.52
2018,6,16,16,30,795.0,95.0,7.0,20.9,527.0,499.69,397.96
2018,6,16,16,45,771.0,91.0,7.0,20.2,477.0,443.23,351.32
2018,6,16,17,0,747.0,87.0,7.0,19.5,427.0,388.25,304.49
2018,6,16,17,15,712.5,82.5,6.9,18.75,375.5,329.73,253.75
2018,6,16,17,30,678.0,78.0,6.8,18.0,324.0,275.26,205.45
2018,6,16,17,45,630.0,72.5,6.7,17.3,274.0,219.94,156.61
2018,6,16,18,0,582.0,67.0,6.6,16.6,224.0,169.68,112.87
2018,6,16,18,15,508.0,60.5,6.4,16.0,177.0,120.36,73.33
2018,6,16,18,30,434.0,54.0,6.2,15.4,130.0,79.4,44.65
2018,6,16,18,45,325.0,43.5,5.95,14.8,90.5,42.32,24.47
2018,6,16,19,0,216.0,33.0,5.7,14.2,51.0,25.97,13.56
2018,6,16,19,15,118.0,19.0,5.55,13.85,28.0,18.68,0.0
2018,6,16,19,30,20.0,5.0,5.4,13.5,5.0,4.91,0.0
2018,6,16,19,45,10.0,2.5,5.3,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.5,2.1,12.95,9.5,8.36,0.0
2018,6,17,5,0,58.0,17.0,2.1,13.1,19.0,16.71,0.0
2018,6,17,5,15,155.0,32.5,2.2,13.35,49.5,25.58,13.04
2018,6,17,5,30,252.0,48.0,2.3,13.6,80.0,43.1,26.57
2018,6,17,5,45,341.0,58.5,2.35,13.9,122.0,75.03,44.87
2018,6,17,6,0,430.0,69.0,2.4,14.2,164.0,116.69,74.04
2018,6,17,6,15,487.5,78.0,2.4,14.55,211.0,161.81,110.52
2018,6,17,6,30,545.0,87.0,2.4,14.9,258.0,212.41,153.52
2018,6,17,6,45,586.0,93.5,2.45,15.2,307.0,261.96,197.07
2018,6,17,7,0,627.0,100.0,2.5,15.5,356.0,315.67,243.87
2018,6,17,7,15,659.5,105.5,2.45,15.8,406.0,368.92,289.59
2018,6,17,7,30,692.0,111.0,2.4,16.1,456.0,424.91,336.31
2018,6,17,7,45,709.5,117.0,2.35,16.45,502.0,476.3,378.11
2018,6,17,8,0,727.0,123.0,2.3,16.8,548.0,528.39,419.08
2018,6,17,8,15,593.0,173.5,2.25,17.35,538.5,533.8,421.53
2018,6,17,8,30,459.0,224.0,2.2,17.9,529.0,523.87,411.48
2018,6,17,8,45,350.5,276.0,2.15,18.5,518.0,518.69,404.3
2018,6,17,9,0,242.0,328.0,2.1,19.1,507.0,506.44,391.15
2018,6,17,9,15,335.5,306.5,2.0,19.65,568.0,568.18,437.18
2018,6,17,9,30,429.0,285.0,1.9,20.2,629.0,639.9,488.64
2018,6,17,9,45,556.5,249.5,1.8,20.7,715.0,729.06,551.73
2018,6,17,10,0,684.0,214.0,1.7,21.2,801.0,823.49,615.66
2018,6,17,10,15,783.5,172.5,1.75,21.65,864.5,888.91,656.96
2018,6,17,10,30,883.0,131.0,1.8,22.1,928.0,954.8,698.02
2018,6,17,10,45,889.0,130.5,1.8,22.55,948.0,978.78,710.87
2018,6,17,11,0,895.0,130.0,1.8,23.0,968.0,999.96,722.33
2018,6,17,11,15,898.5,130.5,1.85,23.45,981.5,1016.76,731.7
2018,6,17,11,30,902.0,131.0,1.9,23.9,995.0,1030.47,739.2
2018,6,17,11,45,904.5,129.5,1.95,24.3,1000.5,1038.01,743.08
2018,6,17,12,0,907.0,128.0,2.0,24.7,1006.0,1042.35,745.09
2018,6,17,12,15,907.5,128.0,2.05,25.0,1005.0,1042.93,745.17
2018,6,17,12,30,908.0,128.0,2.1,25.3,1004.0,1040.26,743.35
2018,6,17,12,45,907.5,127.0,2.15,25.6,995.5,1032.33,738.34
2018,6,17,13,0,907.0,126.0,2.2,25.9,987.0,1021.17,731.43
2018,6,17,13,15,904.5,124.5,2.25,26.05,971.0,1004.37,721.47
2018,6,17,13,30,902.0,123.0,2.3,26.2,955.0,984.5,709.61
2018,6,17,13,45,898.0,121.0,2.35,26.35,932.0,959.73,694.63
2018,6,17,14,0,894.0,119.0,2.4,26.5,909.0,932.15,677.8
2018,6,17,14,15,888.0,117.5,2.45,26.55,880.0,900.63,658.57
2018,6,17,14,30,882.0,116.0,2.5,26.6,851.0,866.68,637.6
2018,6,17,14,45,874.0,113.0,2.55,26.65,815.5,827.33,612.82
2018,6,17,15,0,866.0,110.0,2.6,26.7,780.0,786.06,586.46
2018,6,17,15,15,854.5,107.5,2.6,26.7,739.5,740.97,556.95
2018,6,17,15,30,843.0,105.0,2.6,26.7,699.0,694.64,526.21
2018,6,17,15,45,828.5,102.5,2.75,26.5,655.0,646.12,492.81
2018,6,17,16,0,814.0,100.0,2.9,26.3,611.0,596.0,456.8
2018,6,17,16,15,795.5,96.5,3.05,26.0,563.5,542.41,417.16
2018,6,17,16,30,777.0,93.0,3.2,25.7,516.0,489.23,376.41
2018,6,17,16,45,752.0,89.0,3.3,25.4,466.5,433.25,332.06
2018,6,17,17,0,727.0,85.0,3.4,25.1,417.0,378.86,287.53
2018,6,17,17,15,692.5,81.0,3.55,24.5,366.5,321.92,240.24
2018,6,17,17,30,658.0,77.0,3.7,23.9,316.0,269.02,195.07
2018,6,17,17,45,610.0,71.0,3.85,23.25,266.5,214.29,148.51
2018,6,17,18,0,562.0,65.0,4.0,22.6,217.0,164.62,106.66
2018,6,17,18,15,493.5,58.0,4.15,21.7,171.5,116.58,69.1
2018,6,17,18,30,425.0,51.0,4.3,20.8,126.0,76.23,41.31
2018,6,17,18,45,326.0,41.0,4.4,19.85,88.0,40.14,22.0
2018,6,17,19,0,227.0,31.0,4.5,18.9,50.0,24.25,12.15
2018,6,17,19,15,126.5,18.0,4.55,18.2,27.5,17.69,0.0
2018,6,17,19,30,26.0,5.0,4.6,17.5,5.0,4.91,0.0
2018,6,17,19,45,13.0,2.5,4.65,16.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,50.0,8.0,2.55,12.95,10.0,7.86,0.0
2018,6,18,5,0,100.0,16.0,2.8,13.3,20.0,15.73,0.0
2018,6,18,5,15,210.5,28.0,2.9,13.85,50.5,21.8,10.17
2018,6,18,5,30,321.0,40.0,3.0,14.4,81.0,37.86,21.44
2018,6,18,5,45,401.5,49.5,3.1,15.0,123.0,71.51,39.6
2018,6,18,6,0,482.0,59.0,3.2,15.6,165.0,114.23,69.39
2018,6,18,6,15,537.0,66.5,3.15,16.15,212.5,159.4,105.92
2018,6,18,6,30,592.0,74.0,3.1,16.7,260.0,210.64,149.64
2018,6,18,6,45,630.0,80.5,3.05,17.25,309.5,261.81,194.64
2018,6,18,7,0,668.0,87.0,3.0,17.8,359.0,316.78,242.4
2018,6,18,7,15,698.5,91.0,2.95,18.45,408.5,369.84,287.78
2018,6,18,7,30,729.0,95.0,2.9,19.1,458.0,425.38,333.81
2018,6,18,7,45,751.5,99.0,2.8,19.75,506.5,479.75,377.39
2018,6,18,8,0,774.0,103.0,2.7,20.4,555.0,534.43,419.66
2018,6,18,8,15,792.0,106.0,2.7,21.0,601.0,586.26,458.74
2018,6,18,8,30,810.0,109.0,2.7,21.6,647.0,638.22,496.7
2018,6,18,8,45,824.0,111.0,2.7,22.2,689.0,686.28,530.72
2018,6,18,9,0,838.0,113.0,2.7,22.8,731.0,732.08,560.61
2018,6,18,9,15,846.0,116.5,2.75,23.35,768.5,774.94,588.2
2018,6,18,9,30,854.0,120.0,2.8,23.9,806.0,816.13,614.26
2018,6,18,9,45,858.5,124.0,2.85,24.45,837.5,852.99,637.05
2018,6,18,10,0,863.0,128.0,2.9,25.0,869.0,887.58,658.08
2018,6,18,10,15,870.0,129.0,3.0,25.5,895.5,918.98,677.31
2018,6,18,10,30,877.0,130.0,3.1,26.0,922.0,947.94,694.83
2018,6,18,10,45,882.0,131.0,3.15,26.5,942.5,972.39,708.98
2018,6,18,11,0,887.0,132.0,3.2,27.0,963.0,994.02,721.28
2018,6,18,11,15,890.5,132.0,3.35,27.35,976.0,1010.24,731.29
2018,6,18,11,30,894.0,132.0,3.5,27.7,989.0,1023.4,739.42
2018,6,18,11,45,893.0,134.0,3.6,28.1,994.0,1030.94,743.5
2018,6,18,12,0,892.0,136.0,3.7,28.5,999.0,1035.27,745.63
2018,6,18,12,15,838.0,173.0,3.85,28.65,983.0,1024.32,739.11
2018,6,18,12,30,784.0,210.0,4.0,28.8,967.0,1004.52,726.99
2018,6,18,12,45,782.0,207.5,4.15,28.95,956.5,994.37,721.18
2018,6,18,13,0,780.0,205.0,4.3,29.1,946.0,981.38,713.47
2018,6,18,13,15,807.0,184.5,4.4,29.05,939.5,975.67,710.91
2018,6,18,13,30,834.0,164.0,4.5,29.0,933.0,966.07,705.79
2018,6,18,13,45,832.5,160.0,4.6,29.0,911.5,942.71,691.45
2018,6,18,14,0,831.0,156.0,4.7,29.0,890.0,916.6,675.54
2018,6,18,14,15,845.5,141.0,4.8,28.8,866.5,890.72,660.27
2018,6,18,14,30,860.0,126.0,4.9,28.6,843.0,858.51,640.53
2018,6,18,14,45,850.5,123.5,4.95,28.4,807.5,819.22,615.39
2018,6,18,15,0,841.0,121.0,5.0,28.2,772.0,778.16,588.73
2018,6,18,15,15,842.0,112.5,5.0,28.2,735.5,737.29,561.19
2018,6,18,15,30,843.0,104.0,5.0,28.2,699.0,694.2,531.77
2018,6,18,15,45,829.0,101.5,5.05,27.45,655.0,646.01,498.37
2018,6,18,16,0,815.0,99.0,5.1,26.7,611.0,596.21,462.31
2018,6,18,16,15,797.5,95.0,5.1,26.2,563.5,542.64,421.7
2018,6,18,16,30,780.0,91.0,5.1,25.7,516.0,489.38,380.07
2018,6,18,16,45,756.5,86.5,5.15,25.15,466.5,433.45,335.24
2018,6,18,17,0,733.0,82.0,5.2,24.6,417.0,378.95,290.13
2018,6,18,17,15,700.5,77.5,5.1,23.9,367.0,322.99,242.77
2018,6,18,17,30,668.0,73.0,5.0,23.2,317.0,268.72,195.89
2018,6,18,17,45,624.0,68.0,4.95,22.5,268.5,215.36,149.77
2018,6,18,18,0,580.0,63.0,4.9,21.8,220.0,166.6,108.1
2018,6,18,18,15,514.0,56.0,4.7,21.05,174.0,117.84,69.48
2018,6,18,18,30,448.0,49.0,4.5,20.3,128.0,76.47,40.68
2018,6,18,18,45,350.0,39.5,4.3,19.5,89.5,39.49,21.0
2018,6,18,19,0,252.0,30.0,4.1,18.7,51.0,24.18,12.27
2018,6,18,19,15,141.5,17.5,4.0,18.25,28.0,17.2,0.0
2018,6,18,19,30,31.0,5.0,3.9,17.8,5.0,4.91,0.0
2018,6,18,19,45,15.5,2.5,3.8,17.3,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,4,45,43.5,7.5,2.8,13.2,9.0,7.37,0.0
2018,6,19,5,0,87.0,15.0,2.9,13.4,18.0,14.74,0.0
2018,6,19,5,15,176.5,27.5,2.95,13.8,45.5,21.38,9.78
2018,6,19,5,30,266.0,40.0,3.0,14.2,73.0,36.13,20.83
2018,6,19,5,45,394.5,46.5,3.0,14.6,120.5,67.85,36.93
2018,6,19,6,0,523.0,53.0,3.0,15.0,168.0,113.33,67.02
2018,6,19,6,15,578.0,59.5,3.0,15.4,216.0,159.76,104.78
2018,6,19,6,30,633.0,66.0,3.0,15.8,264.0,212.21,149.96
2018,6,19,6,45,672.0,70.5,3.0,16.15,314.0,263.91,196.01
2018,6,19,7,0,711.0,75.0,3.0,16.5,364.0,320.5,245.82
2018,6,19,7,15,739.5,78.5,3.0,16.9,414.0,374.33,292.68
2018,6,19,7,30,768.0,82.0,3.0,17.3,464.0,430.38,340.06
2018,6,19,7,45,790.0,85.5,3.0,17.7,513.5,485.11,385.04
2018,6,19,8,0,812.0,89.0,3.0,18.1,563.0,540.86,429.38
2018,6,19,8,15,830.5,91.0,3.0,18.75,610.0,593.42,469.54
2018,6,19,8,30,849.0,93.0,3.0,19.4,657.0,646.12,508.53
2018,6,19,8,45,863.5,94.5,3.0,20.1,700.0,695.38,543.03
2018,6,19,9,0,878.0,96.0,3.0,20.8,743.0,743.85,574.8
2018,6,19,9,15,890.0,96.5,3.0,21.6,782.0,788.34,602.91
2018,6,19,9,30,902.0,97.0,3.0,22.4,821.0,831.36,629.49
2018,6,19,9,45,912.5,97.0,3.0,23.15,855.0,870.88,653.34
2018,6,19,10,0,923.0,97.0,3.0,23.9,889.0,908.37,675.46
2018,6,19,10,15,929.0,97.5,3.05,24.55,915.5,940.05,694.06
2018,6,19,10,30,935.0,98.0,3.1,25.2,942.0,969.06,710.78
2018,6,19,10,45,939.0,99.0,3.15,25.85,962.5,993.85,724.65
2018,6,19,11,0,943.0,100.0,3.2,26.5,983.0,1015.59,736.52
2018,6,19,11,15,945.5,100.5,3.25,26.95,996.0,1032.21,745.68
2018,6,19,11,30,948.0,101.0,3.3,27.4,1009.0,1045.55,752.82
2018,6,19,11,45,950.0,101.5,3.4,27.8,1016.0,1055.05,758.16
2018,6,19,12,0,952.0,102.0,3.5,28.2,1023.0,1061.16,761.44
2018,6,19,12,15,948.0,104.5,3.55,28.45,1020.5,1059.88,760.2
2018,6,19,12,30,944.0,107.0,3.6,28.7,1018.0,1055.2,756.95
2018,6,19,12,45,937.5,110.5,3.7,29.0,1008.0,1045.7,750.95
2018,6,19,13,0,931.0,114.0,3.8,29.3,998.0,1032.96,742.98
2018,6,19,13,15,929.5,113.0,3.95,29.35,983.0,1017.38,734.3
2018,6,19,13,30,928.0,112.0,4.1,29.4,968.0,998.61,723.54
2018,6,19,13,45,924.0,110.5,4.2,29.5,945.0,973.89,708.42
2018,6,19,14,0,920.0,109.0,4.3,29.6,922.0,946.26,691.36
2018,6,19,14,15,913.5,107.0,4.4,29.4,892.0,913.16,671.37
2018,6,19,14,30,907.0,105.0,4.5,29.2,862.0,877.59,649.52
2018,6,19,14,45,898.5,103.5,4.65,29.0,827.0,838.6,625.41
2018,6,19,15,0,890.0,102.0,4.8,28.8,792.0,797.63,599.77
2018,6,19,15,15,879.0,100.0,4.8,28.8,751.5,752.55,569.59
2018,6,19,15,30,868.0,98.0,4.8,28.8,711.0,706.12,538.12
2018,6,19,15,45,855.0,95.0,4.9,28.0,666.5,656.27,504.52
2018,6,19,16,0,842.0,92.0,5.0,27.2,622.0,605.73,468.4
2018,6,19,16,15,824.5,89.0,5.05,26.55,574.5,552.28,428.38
2018,6,19,16,30,807.0,86.0,5.1,25.9,527.0,498.73,386.92
2018,6,19,16,45,783.5,82.5,5.1,25.2,477.0,442.43,341.94
2018,6,19,17,0,760.0,79.0,5.1,24.5,427.0,387.53,296.59
2018,6,19,17,15,728.0,75.5,5.1,23.55,376.5,331.29,249.24
2018,6,19,17,30,696.0,72.0,5.1,22.6,326.0,276.67,202.11
2018,6,19,17,45,651.5,66.5,5.05,21.6,276.0,221.16,154.17
2018,6,19,18,0,607.0,61.0,5.0,20.6,226.0,170.29,110.6
2018,6,19,18,15,542.5,54.5,4.9,19.75,179.5,120.66,70.95
2018,6,19,18,30,478.0,48.0,4.8,18.9,133.0,78.24,41.19
2018,6,19,18,45,379.0,39.0,4.65,18.0,93.5,39.99,20.93
2018,6,19,19,0,280.0,30.0,4.5,17.1,54.0,24.13,12.46
2018,6,19,19,15,158.0,18.0,4.45,16.6,30.0,17.69,0.0
2018,6,19,19,30,36.0,6.0,4.4,16.1,6.0,5.9,0.0
2018,6,19,19,45,18.0,3.0,4.35,15.65,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.5,3.5,11.9,11.0,8.36,0.0
2018,6,20,5,0,147.0,17.0,3.6,12.1,22.0,16.71,0.0
2018,6,20,5,15,277.0,26.5,3.7,12.65,54.5,20.97,9.43
2018,6,20,5,30,407.0,36.0,3.8,13.2,87.0,34.85,18.39
2018,6,20,5,45,488.5,43.0,3.9,13.75,131.0,70.84,36.24
2018,6,20,6,0,570.0,50.0,4.0,14.3,175.0,115.98,67.41
2018,6,20,6,15,624.0,55.5,4.05,14.9,224.0,163.82,106.53
2018,6,20,6,30,678.0,61.0,4.1,15.5,273.0,218.79,154.19
2018,6,20,6,45,716.5,65.0,4.1,16.1,324.5,272.11,201.95
2018,6,20,7,0,755.0,69.0,4.1,16.7,376.0,329.21,252.52
2018,6,20,7,15,783.0,72.5,4.1,17.35,427.5,385.15,301.33
2018,6,20,7,30,811.0,76.0,4.1,18.0,479.0,443.21,350.42
2018,6,20,7,45,831.5,78.5,4.1,18.65,528.5,498.36,395.77
2018,6,20,8,0,852.0,81.0,4.1,19.3,578.0,554.36,440.26
2018,6,20,8,15,868.0,83.5,4.1,19.95,625.5,607.85,481.39
2018,6,20,8,30,884.0,86.0,4.1,20.6,673.0,661.15,521.07
2018,6,20,8,45,897.0,88.0,4.05,21.2,717.0,711.42,556.22
2018,6,20,9,0,910.0,90.0,4.0,21.8,761.0,760.7,588.79
2018,6,20,9,15,913.0,95.5,4.0,22.45,798.5,804.6,616.99
2018,6,20,9,30,916.0,101.0,4.0,23.1,836.0,846.27,643.21
2018,6,20,9,45,914.0,109.0,4.0,23.7,867.5,883.88,666.37
2018,6,20,10,0,912.0,117.0,4.0,24.3,899.0,918.61,687.3
2018,6,20,10,15,918.0,118.0,4.1,24.75,926.0,950.55,707.1
2018,6,20,10,30,924.0,119.0,4.2,25.2,953.0,979.84,725.03
2018,6,20,10,45,929.5,119.5,4.25,25.65,974.0,1005.35,740.11
2018,6,20,11,0,935.0,120.0,4.3,26.1,995.0,1027.9,753.22
2018,6,20,11,15,939.0,120.5,4.45,26.35,1009.5,1045.91,764.57
2018,6,20,11,30,943.0,121.0,4.6,26.6,1024.0,1060.69,773.91
2018,6,20,11,45,945.5,120.5,4.75,26.8,1030.5,1069.69,780.23
2018,6,20,12,0,948.0,120.0,4.9,27.0,1037.0,1075.32,784.47
2018,6,20,12,15,949.0,118.5,5.0,27.0,1035.5,1075.05,785.14
2018,6,20,12,30,950.0,117.0,5.1,27.0,1034.0,1071.37,783.71
2018,6,20,12,45,950.0,115.5,5.2,27.05,1025.5,1063.27,779.31
2018,6,20,13,0,950.0,114.0,5.3,27.1,1017.0,1051.79,772.75
2018,6,20,13,15,947.0,113.5,5.35,26.9,1000.5,1035.04,763.15
2018,6,20,13,30,944.0,113.0,5.4,26.7,984.0,1015.08,751.44
2018,6,20,13,45,939.5,111.5,5.5,26.55,960.5,989.61,736.19
2018,6,20,14,0,935.0,110.0,5.6,26.4,937.0,961.2,718.87
2018,6,20,14,15,929.0,108.5,5.6,26.1,907.5,928.67,698.4
2018,6,20,14,30,923.0,107.0,5.6,25.8,878.0,893.59,676.04
2018,6,20,14,45,915.0,105.5,5.6,25.5,842.5,854.5,650.67
2018,6,20,15,0,907.0,104.0,5.6,25.2,807.0,813.36,623.6
2018,6,20,15,15,896.0,102.0,5.6,25.2,766.0,767.64,592.22
2018,6,20,15,30,885.0,100.0,5.6,25.2,725.0,720.53,559.51
2018,6,20,15,45,871.5,97.0,5.55,24.4,679.5,669.63,523.84
2018,6,20,16,0,858.0,94.0,5.5,23.6,634.0,618.03,485.74
2018,6,20,16,15,841.0,90.5,5.45,23.0,585.5,563.63,443.94
2018,6,20,16,30,824.0,87.0,5.4,22.4,537.0,509.01,400.69
2018,6,20,16,45,801.0,83.0,5.3,21.8,486.5,451.58,353.83
2018,6,20,17,0,778.0,79.0,5.2,21.2,436.0,395.46,306.62
2018,6,20,17,15,748.0,75.0,5.1,20.55,385.0,338.45,257.57
2018,6,20,17,30,718.0,71.0,5.0,19.9,334.0,284.02,209.61
2018,6,20,17,45,674.5,65.5,4.9,19.2,283.0,226.36,159.1
2018,6,20,18,0,631.0,60.0,4.8,18.5,232.0,174.38,113.93
2018,6,20,18,15,566.5,53.5,4.6,17.8,184.5,123.38,72.7
2018,6,20,18,30,502.0,47.0,4.4,17.1,137.0,79.59,41.63
2018,6,20,18,45,402.0,38.5,4.25,16.45,96.5,40.38,20.86
2018,6,20,19,0,302.0,30.0,4.1,15.8,56.0,24.08,12.62
2018,6,20,19,15,171.5,18.0,4.05,15.3,31.0,17.69,0.0
2018,6,20,19,30,41.0,6.0,4.0,14.8,6.0,5.9,0.0
2018,6,20,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,4,45,74.5,8.5,3.0,11.3,11.0,8.36,0.0
2018,6,21,5,0,149.0,17.0,3.2,11.6,22.0,16.71,0.0
2018,6,21,5,15,282.0,26.5,3.25,12.15,55.0,21.01,9.36
2018,6,21,5,30,415.0,36.0,3.3,12.7,88.0,34.64,18.39
2018,6,21,5,45,498.5,43.5,3.35,13.25,133.0,71.6,36.68
2018,6,21,6,0,582.0,51.0,3.4,13.8,178.0,117.95,68.66
2018,6,21,6,15,636.0,56.5,3.4,14.45,227.5,166.41,108.24
2018,6,21,6,30,690.0,62.0,3.4,15.1,277.0,222.04,156.42
2018,6,21,6,45,727.5,66.0,3.35,15.7,328.5,275.71,204.45
2018,6,21,7,0,765.0,70.0,3.3,16.3,380.0,333.04,255.12
2018,6,21,7,15,792.0,73.5,3.25,17.0,431.5,389.11,303.79
2018,6,21,7,30,819.0,77.0,3.2,17.7,483.0,447.2,352.53
2018,6,21,7,45,839.5,80.0,3.2,18.4,533.5,503.26,398.18
2018,6,21,8,0,860.0,83.0,3.2,19.1,584.0,560.17,442.86
2018,6,21,8,15,875.5,85.0,3.15,19.8,631.0,613.26,483.03
2018,6,21,8,30,891.0,87.0,3.1,20.5,678.0,666.1,521.61
2018,6,21,8,45,903.0,89.5,3.05,21.2,722.0,716.51,556.11
2018,6,21,9,0,915.0,92.0,3.0,21.9,766.0,765.85,587.85
2018,6,21,9,15,925.5,93.0,3.0,22.6,805.0,811.2,616.39
2018,6,21,9,30,936.0,94.0,3.0,23.3,844.0,854.86,643.29
2018,6,21,9,45,944.5,95.0,2.95,23.95,878.5,894.93,667.09
2018,6,21,10,0,953.0,96.0,2.9,24.6,913.0,932.75,688.99
2018,6,21,10,15,959.5,97.0,2.9,25.2,941.0,966.31,708.28
2018,6,21,10,30,966.0,98.0,2.9,25.8,969.0,997.13,725.62
2018,6,21,10,45,970.0,98.5,2.9,26.45,990.0,1022.17,738.94
2018,6,21,11,0,974.0,99.0,2.9,27.1,1011.0,1044.05,750.22
2018,6,21,11,15,976.5,99.5,3.0,27.55,1024.5,1061.22,760.02
2018,6,21,11,30,979.0,100.0,3.1,28.0,1038.0,1075.0,767.77
2018,6,21,11,45,980.0,100.5,3.15,28.45,1044.0,1083.83,772.05
2018,6,21,12,0,981.0,101.0,3.2,28.9,1050.0,1089.16,774.26
2018,6,21,12,15,976.0,104.0,3.35,29.15,1047.0,1087.49,773.68
2018,6,21,12,30,971.0,107.0,3.5,29.4,1044.0,1082.32,771.01
2018,6,21,12,45,962.5,111.5,3.6,29.65,1033.5,1071.76,764.61
2018,6,21,13,0,954.0,116.0,3.7,29.9,1023.0,1057.9,756.21
2018,6,21,13,15,951.5,115.0,3.85,30.0,1006.5,1041.13,746.8
2018,6,21,13,30,949.0,114.0,4.0,30.1,990.0,1021.11,735.29
2018,6,21,13,45,944.5,112.5,4.15,30.15,966.5,995.58,720.29
2018,6,21,14,0,940.0,111.0,4.3,30.2,943.0,967.09,703.27
2018,6,21,14,15,934.0,109.5,4.35,30.0,913.0,934.47,683.56
2018,6,21,14,30,928.0,108.0,4.4,29.8,883.0,899.27,661.99
2018,6,21,14,45,920.0,106.5,4.5,29.65,847.5,860.05,637.55
2018,6,21,15,0,912.0,105.0,4.6,29.5,812.0,818.75,611.4
2018,6,21,15,15,901.0,102.5,4.6,29.5,770.5,772.36,580.69
2018,6,21,15,30,890.0,100.0,4.6,29.5,729.0,724.56,548.65
2018,6,21,15,45,876.0,97.5,4.6,28.85,683.5,673.64,514.09
2018,6,21,16,0,862.0,95.0,4.6,28.2,638.0,622.04,477.09
2018,6,21,16,15,843.5,92.0,4.6,27.7,589.0,567.14,436.15
2018,6,21,16,30,825.0,89.0,4.6,27.2,540.0,512.13,393.83
2018,6,21,16,45,800.5,85.5,4.6,26.65,489.0,454.44,348.18
2018,6,21,17,0,776.0,82.0,4.6,26.1,438.0,398.22,302.2
