Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,15,743.5,77.5,4.55,25.3,386.0,339.92,253.6
2018,6,21,17,30,711.0,73.0,4.5,24.5,334.0,284.47,206.17
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,227.11,157.15
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,175.67,113.47
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,124.48,72.96
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,80.72,42.38
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,42.19,22.14
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,26.11,14.04
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,18.68,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,5.9,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.0,8.0,1.95,12.45,10.0,0.0,0.0
2018,6,22,5,0,122.0,16.0,2.1,12.9,20.0,15.73,0.0
2018,6,22,5,15,249.5,27.0,2.2,13.55,52.5,21.56,9.53
2018,6,22,5,30,377.0,38.0,2.3,14.2,85.0,35.67,19.73
2018,6,22,5,45,462.5,46.5,2.4,14.85,129.5,71.54,37.76
2018,6,22,6,0,548.0,55.0,2.5,15.5,174.0,117.02,68.86
2018,6,22,6,15,605.0,61.0,2.4,16.35,223.5,164.59,107.03
2018,6,22,6,30,662.0,67.0,2.3,17.2,273.0,218.4,152.72
2018,6,22,6,45,701.5,71.5,2.25,18.05,324.5,271.77,199.39
2018,6,22,7,0,741.0,76.0,2.2,18.9,376.0,330.09,249.53
2018,6,22,7,15,770.0,79.5,2.1,20.05,427.5,385.69,296.09
2018,6,22,7,30,799.0,83.0,2.0,21.2,479.0,443.55,342.62
2018,6,22,7,45,820.5,86.5,1.85,22.35,529.5,499.63,385.73
2018,6,22,8,0,842.0,90.0,1.7,23.5,580.0,556.64,427.45
2018,6,22,8,15,858.5,93.0,1.7,24.55,628.0,610.47,465.91
2018,6,22,8,30,875.0,96.0,1.7,25.6,676.0,664.22,502.8
2018,6,22,8,45,888.0,98.0,1.7,26.65,719.5,714.16,535.14
2018,6,22,9,0,901.0,100.0,1.7,27.7,763.0,763.15,564.45
2018,6,22,9,15,909.5,103.0,1.75,28.7,802.0,808.46,591.17
2018,6,22,9,30,918.0,106.0,1.8,29.7,841.0,852.0,616.21
2018,6,22,9,45,924.0,108.5,1.85,30.7,874.5,890.92,637.84
2018,6,22,10,0,930.0,111.0,1.9,31.7,908.0,927.49,657.65
2018,6,22,10,15,936.0,112.0,1.95,32.5,935.5,960.01,675.2
2018,6,22,10,30,942.0,113.0,2.0,33.3,963.0,989.82,690.94
2018,6,22,10,45,947.0,113.5,2.0,34.15,984.0,1015.33,703.19
2018,6,22,11,0,952.0,114.0,2.0,35.0,1005.0,1037.81,713.52
2018,6,22,11,15,954.5,114.5,2.1,35.45,1018.5,1054.7,722.88
2018,6,22,11,30,957.0,115.0,2.2,35.9,1032.0,1068.27,730.35
2018,6,22,11,45,958.0,115.0,2.25,36.3,1037.5,1076.48,734.26
2018,6,22,12,0,959.0,115.0,2.3,36.7,1043.0,1081.26,736.27
2018,6,22,12,15,956.0,116.0,2.5,36.9,1040.0,1079.6,736.84
2018,6,22,12,30,953.0,117.0,2.7,37.1,1037.0,1074.51,735.35
2018,6,22,12,45,949.5,118.0,2.85,37.25,1027.5,1065.54,731.17
2018,6,22,13,0,946.0,119.0,3.0,37.4,1018.0,1053.24,724.98
2018,6,22,13,15,942.5,118.5,3.15,37.35,1001.5,1036.16,716.47
2018,6,22,13,30,939.0,118.0,3.3,37.3,985.0,1015.9,705.95
2018,6,22,13,45,933.5,117.0,3.45,37.3,961.0,990.2,691.79
2018,6,22,14,0,928.0,116.0,3.6,37.3,937.0,961.61,675.7
2018,6,22,14,15,920.0,114.5,3.75,37.05,906.0,927.6,656.65
2018,6,22,14,30,912.0,113.0,3.9,36.8,875.0,891.17,635.75
2018,6,22,14,45,903.0,111.0,4.0,36.6,839.0,851.2,611.84
2018,6,22,15,0,894.0,109.0,4.1,36.4,803.0,809.26,586.29
2018,6,22,15,15,883.0,106.5,4.1,36.4,762.0,763.59,557.01
2018,6,22,15,30,872.0,104.0,4.1,36.4,721.0,716.55,526.47
2018,6,22,15,45,856.0,102.0,4.25,35.55,675.5,665.61,493.6
2018,6,22,16,0,840.0,100.0,4.4,34.7,630.0,614.7,458.85
2018,6,22,16,15,820.5,96.5,4.45,34.1,581.0,559.35,419.02
2018,6,22,16,30,801.0,93.0,4.5,33.5,532.0,504.46,378.18
2018,6,22,16,45,776.5,89.5,4.5,32.85,481.5,447.97,334.78
2018,6,22,17,0,752.0,86.0,4.5,32.2,431.0,392.98,291.09
2018,6,22,17,15,718.5,81.0,4.45,31.2,379.5,334.0,243.57
2018,6,22,17,30,685.0,76.0,4.4,30.2,328.0,278.93,197.89
2018,6,22,17,45,638.5,70.5,4.35,29.2,277.5,223.4,151.7
2018,6,22,18,0,592.0,65.0,4.3,28.2,227.0,172.74,109.82
2018,6,22,18,15,524.0,58.0,4.15,27.0,180.0,122.83,71.34
2018,6,22,18,30,456.0,51.0,4.0,25.8,133.0,80.54,42.41
2018,6,22,18,45,354.0,41.5,3.9,24.65,93.5,42.73,22.4
2018,6,22,19,0,252.0,32.0,3.8,23.5,54.0,24.99,12.95
2018,6,22,19,15,140.5,19.0,3.75,22.85,30.0,18.68,0.0
2018,6,22,19,30,29.0,6.0,3.7,22.2,6.0,5.9,0.0
2018,6,22,19,45,14.5,3.0,3.65,21.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,19.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,23,4,45,66.0,8.0,1.3,17.25,10.0,0.0,0.0
2018,6,23,5,0,132.0,16.0,1.3,17.7,20.0,15.73,0.0
2018,6,23,5,15,261.5,26.0,1.5,18.7,52.0,20.61,8.42
2018,6,23,5,30,391.0,36.0,1.7,19.7,84.0,33.56,17.63
2018,6,23,5,45,476.0,43.5,1.9,20.7,128.0,69.18,34.54
2018,6,23,6,0,561.0,51.0,2.1,21.7,172.0,114.33,64.41
2018,6,23,6,15,616.5,56.0,2.25,22.5,221.0,161.34,101.32
2018,6,23,6,30,672.0,61.0,2.4,23.3,270.0,215.66,146.61
2018,6,23,6,45,711.0,65.0,2.5,24.15,321.0,268.72,192.23
2018,6,23,7,0,750.0,69.0,2.6,25.0,372.0,325.63,240.53
2018,6,23,7,15,778.0,72.0,2.7,25.85,423.0,380.78,286.66
2018,6,23,7,30,806.0,75.0,2.8,26.7,474.0,438.06,333.02
2018,6,23,7,45,827.5,78.0,2.9,27.5,524.0,493.95,376.93
2018,6,23,8,0,849.0,81.0,3.0,28.3,574.0,550.84,420.06
2018,6,23,8,15,864.5,83.0,3.05,29.05,620.5,603.42,458.62
2018,6,23,8,30,880.0,85.0,3.1,29.8,667.0,655.78,495.76
2018,6,23,8,45,891.5,87.0,3.2,30.55,710.0,704.9,528.73
2018,6,23,9,0,903.0,89.0,3.3,31.3,753.0,752.93,559.15
2018,6,23,9,15,912.0,91.0,3.35,32.0,791.5,797.72,586.74
2018,6,23,9,30,921.0,93.0,3.4,32.7,830.0,840.76,612.72
2018,6,23,9,45,928.0,94.5,3.45,33.4,863.5,879.64,635.59
2018,6,23,10,0,935.0,96.0,3.5,34.1,897.0,916.23,656.67
2018,6,23,10,15,941.0,97.0,3.55,34.75,924.5,948.92,675.16
2018,6,23,10,30,947.0,98.0,3.6,35.4,952.0,978.91,691.78
2018,6,23,10,45,951.0,99.0,3.65,36.0,972.5,1004.14,705.43
2018,6,23,11,0,955.0,100.0,3.7,36.6,993.0,1026.28,717.14
2018,6,23,11,15,958.5,101.0,3.75,36.95,1008.0,1044.75,727.31
2018,6,23,11,30,962.0,102.0,3.8,37.3,1023.0,1059.93,735.5
2018,6,23,11,45,963.5,102.0,3.85,37.7,1029.5,1068.73,739.69
2018,6,23,12,0,965.0,102.0,3.9,38.1,1036.0,1074.09,741.9
2018,6,23,12,15,965.0,103.0,3.9,38.25,1035.5,1075.49,742.24
2018,6,23,12,30,965.0,104.0,3.9,38.4,1035.0,1073.43,740.6
2018,6,23,12,45,963.0,104.0,3.95,38.6,1026.0,1064.9,735.3
2018,6,23,13,0,961.0,104.0,4.0,38.8,1017.0,1052.97,728.03
2018,6,23,13,15,959.5,103.0,4.0,38.85,1002.0,1037.15,718.6
2018,6,23,13,30,958.0,102.0,4.0,38.9,987.0,1018.03,707.21
2018,6,23,13,45,953.5,101.5,4.0,39.0,964.0,993.4,692.3
2018,6,23,14,0,949.0,101.0,4.0,39.1,941.0,965.79,675.55
2018,6,23,14,15,944.5,99.5,3.95,39.05,912.5,934.32,656.48
2018,6,23,14,30,940.0,98.0,3.9,39.0,884.0,900.15,635.65
2018,6,23,14,45,932.5,96.5,3.9,38.9,848.5,861.01,611.86
2018,6,23,15,0,925.0,95.0,3.9,38.8,813.0,819.72,586.47
2018,6,23,15,15,915.0,92.5,3.9,38.8,772.0,773.63,557.38
2018,6,23,15,30,905.0,90.0,3.9,38.8,731.0,726.02,526.93
2018,6,23,15,45,891.5,88.5,3.8,38.4,686.0,675.83,494.08
2018,6,23,16,0,878.0,87.0,3.7,38.0,641.0,624.9,458.51
2018,6,23,16,15,861.0,84.0,3.55,37.6,592.5,570.0,419.04
2018,6,23,16,30,844.0,81.0,3.4,37.2,544.0,514.96,378.3
2018,6,23,16,45,821.5,77.5,3.25,36.75,493.0,457.26,334.48
2018,6,23,17,0,799.0,74.0,3.1,36.3,442.0,400.79,290.21
2018,6,23,17,15,767.0,70.5,2.9,35.15,390.0,342.43,244.08
2018,6,23,17,30,735.0,67.0,2.7,34.0,338.0,286.83,198.81
2018,6,23,17,45,689.0,62.5,2.5,32.85,286.0,229.83,152.24
2018,6,23,18,0,643.0,58.0,2.3,31.7,234.0,176.22,108.68
2018,6,23,18,15,574.5,52.0,2.5,30.4,185.5,124.35,69.33
2018,6,23,18,30,506.0,46.0,2.7,29.1,137.0,80.1,39.57
2018,6,23,18,45,402.0,38.0,2.85,27.8,96.5,40.8,19.65
2018,6,23,19,0,298.0,30.0,3.0,26.5,56.0,23.96,12.04
2018,6,23,19,15,169.5,18.0,3.35,25.65,31.0,17.69,0.0
2018,6,23,19,30,41.0,6.0,3.7,24.8,6.0,5.9,0.0
2018,6,23,19,45,20.5,3.0,4.05,24.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,21.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,21.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,20.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.65,19.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,18.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.85,15.55,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,15.7,14.0,11.8,0.0
2018,6,24,5,15,145.0,27.5,3.95,16.25,42.0,21.47,8.92
2018,6,24,5,30,224.0,43.0,4.0,16.8,70.0,36.83,22.19
2018,6,24,5,45,291.0,57.5,4.1,17.35,109.5,68.7,41.17
2018,6,24,6,0,358.0,72.0,4.2,17.9,149.0,108.06,69.03
2018,6,24,6,15,414.0,83.5,4.3,18.55,195.0,150.22,102.31
2018,6,24,6,30,470.0,95.0,4.4,19.2,241.0,198.53,142.45
2018,6,24,6,45,515.0,104.0,4.45,19.9,290.0,247.36,184.14
2018,6,24,7,0,560.0,113.0,4.5,20.6,339.0,301.87,230.36
2018,6,24,7,15,595.5,119.5,4.55,21.3,388.5,353.63,273.97
2018,6,24,7,30,631.0,126.0,4.6,22.0,438.0,408.56,319.13
2018,6,24,7,45,659.5,131.5,4.6,22.7,487.0,461.91,361.89
2018,6,24,8,0,688.0,137.0,4.6,23.4,536.0,517.15,404.87
2018,6,24,8,15,710.0,141.5,4.7,24.0,583.0,569.14,444.62
2018,6,24,8,30,732.0,146.0,4.8,24.6,630.0,621.83,483.88
2018,6,24,8,45,750.0,150.0,4.9,25.15,674.0,671.69,520.22
2018,6,24,9,0,768.0,154.0,5.0,25.7,718.0,721.36,555.61
2018,6,24,9,15,790.0,152.0,5.1,26.15,759.0,766.75,586.66
2018,6,24,9,30,812.0,150.0,5.2,26.6,800.0,812.3,616.99
2018,6,24,9,45,834.0,145.0,5.35,27.05,836.5,854.02,644.58
2018,6,24,10,0,856.0,140.0,5.5,27.5,873.0,891.2,668.83
2018,6,24,10,15,864.0,142.0,5.55,27.85,901.5,924.54,690.02
2018,6,24,10,30,872.0,144.0,5.6,28.2,930.0,955.5,709.5
2018,6,24,10,45,878.0,144.5,5.7,28.5,951.0,980.55,725.37
2018,6,24,11,0,884.0,145.0,5.8,28.8,972.0,1002.83,739.42
2018,6,24,11,15,889.0,145.0,5.85,28.95,986.5,1020.74,750.72
2018,6,24,11,30,894.0,145.0,5.9,29.1,1001.0,1035.65,760.1
2018,6,24,11,45,897.5,144.5,5.9,29.3,1008.5,1045.46,765.69
2018,6,24,12,0,901.0,144.0,5.9,29.5,1016.0,1052.1,769.28
2018,6,24,12,15,902.5,142.5,5.9,29.55,1015.0,1052.52,769.35
2018,6,24,12,30,904.0,141.0,5.9,29.6,1014.0,1049.71,767.42
2018,6,24,12,45,905.0,139.5,5.9,29.65,1006.5,1043.14,763.13
2018,6,24,13,0,906.0,138.0,5.9,29.7,999.0,1033.31,756.8
2018,6,24,13,15,902.0,137.5,5.9,29.65,983.0,1016.4,746.16
2018,6,24,13,30,898.0,137.0,5.9,29.6,967.0,996.46,733.57
2018,6,24,13,45,892.0,136.0,5.9,29.5,943.5,971.23,717.61
2018,6,24,14,0,886.0,135.0,5.9,29.4,920.0,943.27,699.8
2018,6,24,14,15,878.5,133.5,5.9,29.15,890.0,910.91,679.35
2018,6,24,14,30,871.0,132.0,5.9,28.9,860.0,876.22,657.18
2018,6,24,14,45,860.0,130.5,5.9,28.65,824.5,836.51,631.32
2018,6,24,15,0,849.0,129.0,5.9,28.4,789.0,797.33,605.61
2018,6,24,15,15,837.0,126.5,5.9,28.4,748.5,752.3,574.85
2018,6,24,15,30,825.0,124.0,5.9,28.4,708.0,706.09,542.68
2018,6,24,15,45,806.0,121.5,5.9,27.5,662.0,654.35,506.24
2018,6,24,16,0,787.0,119.0,5.9,26.6,616.0,602.54,468.66
2018,6,24,16,15,761.0,116.5,5.9,25.95,566.5,547.0,426.63
2018,6,24,16,30,735.0,114.0,5.9,25.3,517.0,492.03,383.82
2018,6,24,16,45,704.5,110.0,5.85,24.7,466.5,435.35,338.36
2018,6,24,17,0,674.0,106.0,5.8,24.1,416.0,380.87,293.42
2018,6,24,17,15,635.5,100.0,5.7,23.4,365.0,324.06,245.81
2018,6,24,17,30,597.0,94.0,5.6,22.7,314.0,270.85,200.3
2018,6,24,17,45,546.5,86.5,5.5,22.0,264.5,217.08,154.47
2018,6,24,18,0,496.0,79.0,5.4,21.3,215.0,168.71,113.68
2018,6,24,18,15,430.5,68.5,5.15,20.6,169.5,120.23,75.17
2018,6,24,18,30,365.0,58.0,4.9,19.9,124.0,79.73,46.16
2018,6,24,18,45,279.5,44.5,4.65,19.2,86.0,43.33,24.54
2018,6,24,19,0,194.0,31.0,4.4,18.5,48.0,24.11,12.75
2018,6,24,19,15,109.0,17.5,4.25,18.1,26.0,13.8,0.0
2018,6,24,19,30,24.0,4.0,4.1,17.7,4.0,3.93,0.0
2018,6,24,19,45,12.0,2.0,4.0,17.25,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,4,45,40.5,6.5,3.7,13.3,8.0,0.0,0.0
2018,6,25,5,0,81.0,13.0,3.8,13.5,16.0,12.78,0.0
2018,6,25,5,15,178.0,27.5,3.95,14.0,45.5,21.5,8.83
2018,6,25,5,30,275.0,42.0,4.1,14.5,75.0,36.32,21.72
2018,6,25,5,45,353.0,53.5,4.25,15.0,116.0,68.96,39.7
2018,6,25,6,0,431.0,65.0,4.4,15.5,157.0,110.94,68.96
2018,6,25,6,15,487.5,73.5,4.35,16.05,203.5,154.18,103.51
2018,6,25,6,30,544.0,82.0,4.3,16.6,250.0,203.7,145.47
2018,6,25,6,45,575.5,90.5,4.25,17.15,296.5,252.17,188.27
2018,6,25,7,0,607.0,99.0,4.2,17.7,343.0,303.79,233.42
2018,6,25,7,15,651.0,102.5,4.15,18.2,396.0,358.42,280.12
2018,6,25,7,30,695.0,106.0,4.1,18.7,449.0,417.01,329.03
2018,6,25,7,45,722.0,110.0,4.05,19.2,498.5,471.3,373.42
2018,6,25,8,0,749.0,114.0,4.0,19.7,548.0,527.22,417.75
2018,6,25,8,15,770.5,117.0,4.0,20.3,595.5,580.52,458.71
2018,6,25,8,30,792.0,120.0,4.0,20.9,643.0,633.88,498.53
2018,6,25,8,45,810.0,121.5,4.0,21.5,687.0,683.57,534.57
2018,6,25,9,0,828.0,123.0,4.0,22.1,731.0,732.92,568.4
2018,6,25,9,15,846.0,121.5,4.05,22.65,771.0,778.6,598.56
2018,6,25,9,30,864.0,120.0,4.1,23.2,811.0,821.09,626.05
2018,6,25,9,45,881.0,117.0,4.15,23.75,846.5,862.03,652.11
2018,6,25,10,0,898.0,114.0,4.2,24.3,882.0,901.43,676.81
2018,6,25,10,15,904.5,114.5,4.25,24.75,909.0,933.12,696.3
2018,6,25,10,30,911.0,115.0,4.3,25.2,936.0,962.25,713.97
2018,6,25,10,45,916.5,116.0,4.4,25.6,957.5,988.2,729.87
2018,6,25,11,0,922.0,117.0,4.5,26.0,979.0,1011.26,743.84
2018,6,25,11,15,925.0,118.0,4.55,26.25,993.0,1028.83,754.38
2018,6,25,11,30,928.0,119.0,4.6,26.5,1007.0,1043.22,762.94
2018,6,25,11,45,929.5,118.5,4.7,26.8,1013.0,1051.35,767.91
2018,6,25,12,0,931.0,118.0,4.8,27.1,1019.0,1056.16,770.84
2018,6,25,12,15,931.5,118.0,4.85,27.15,1018.5,1057.13,771.72
2018,6,25,12,30,932.0,118.0,4.9,27.2,1018.0,1054.75,770.54
2018,6,25,12,45,932.0,116.5,5.0,27.3,1009.5,1047.02,766.22
2018,6,25,13,0,932.0,115.0,5.1,27.4,1001.0,1035.96,759.8
2018,6,25,13,15,928.5,114.0,5.15,27.3,984.5,1018.7,749.55
2018,6,25,13,30,925.0,113.0,5.2,27.2,968.0,998.3,737.26
2018,6,25,13,45,920.0,112.0,5.25,27.1,944.5,973.47,721.98
2018,6,25,14,0,915.0,111.0,5.3,27.0,921.0,945.78,704.73
2018,6,25,14,15,909.0,109.5,5.3,26.8,892.0,913.99,684.56
2018,6,25,14,30,903.0,108.0,5.3,26.6,863.0,879.7,662.55
2018,6,25,14,45,895.5,105.5,5.35,26.35,828.0,840.83,637.58
2018,6,25,15,0,888.0,103.0,5.4,26.1,793.0,799.91,610.87
2018,6,25,15,15,877.0,100.5,5.4,26.1,752.5,754.55,579.84
2018,6,25,15,30,866.0,98.0,5.4,26.1,712.0,707.83,547.51
2018,6,25,15,45,853.5,95.5,5.35,25.2,668.5,659.0,513.81
2018,6,25,16,0,841.0,93.0,5.3,24.3,625.0,609.41,477.55
2018,6,25,16,15,824.5,90.0,5.3,23.7,578.0,556.65,437.3
2018,6,25,16,30,808.0,87.0,5.3,23.1,531.0,503.63,395.57
2018,6,25,16,45,786.0,83.5,5.3,22.45,481.5,447.96,350.5
2018,6,25,17,0,764.0,80.0,5.3,21.8,432.0,393.5,304.95
2018,6,25,17,15,733.0,76.0,5.25,21.05,381.5,336.8,256.51
2018,6,25,17,30,702.0,72.0,5.2,20.3,331.0,282.79,209.19
2018,6,25,17,45,658.5,67.0,5.2,19.55,281.0,226.33,159.83
2018,6,25,18,0,615.0,62.0,5.2,18.8,231.0,175.54,115.7
2018,6,25,18,15,552.5,55.0,5.05,18.15,184.0,124.97,74.57
2018,6,25,18,30,490.0,48.0,4.9,17.5,137.0,81.39,43.19
2018,6,25,18,45,392.5,39.5,4.8,16.85,97.0,42.53,22.03
2018,6,25,19,0,295.0,31.0,4.7,16.2,57.0,24.92,13.57
2018,6,25,19,15,167.5,18.5,4.6,15.85,31.5,15.16,0.0
2018,6,25,19,30,40.0,6.0,4.5,15.5,6.0,5.9,0.0
2018,6,25,19,45,20.0,3.0,4.4,15.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.5,3.05,12.05,9.5,0.0,0.0
2018,6,26,5,0,113.0,15.0,3.2,12.3,19.0,14.74,0.0
2018,6,26,5,15,236.5,27.0,3.25,12.85,50.5,21.81,8.83
2018,6,26,5,30,360.0,39.0,3.3,13.4,82.0,35.06,20.33
2018,6,26,5,45,445.0,48.0,3.35,13.95,126.0,70.07,37.7
2018,6,26,6,0,530.0,57.0,3.4,14.5,170.0,114.68,68.04
2018,6,26,6,15,587.5,63.0,3.35,15.15,219.0,161.15,105.33
2018,6,26,6,30,645.0,69.0,3.3,15.8,268.0,213.95,150.48
2018,6,26,6,45,685.5,74.5,3.25,16.45,319.5,267.55,197.85
2018,6,26,7,0,726.0,80.0,3.2,17.1,371.0,325.2,248.24
2018,6,26,7,15,756.0,83.5,3.25,17.8,422.5,381.49,296.8
2018,6,26,7,30,786.0,87.0,3.3,18.5,474.0,439.06,345.05
2018,6,26,7,45,809.0,90.5,3.3,19.2,524.5,495.27,390.69
2018,6,26,8,0,832.0,94.0,3.3,19.9,575.0,552.58,435.61
2018,6,26,8,15,849.5,96.5,3.35,20.6,623.0,606.44,476.6
2018,6,26,8,30,867.0,99.0,3.4,21.3,671.0,659.64,515.84
2018,6,26,8,45,880.5,101.5,3.45,22.0,715.5,710.19,551.66
2018,6,26,9,0,894.0,104.0,3.5,22.7,760.0,759.85,584.29
2018,6,26,9,15,901.5,107.5,3.55,23.4,798.5,804.76,613.0
2018,6,26,9,30,909.0,111.0,3.6,24.1,837.0,847.85,640.01
2018,6,26,9,45,913.5,114.5,3.65,24.75,870.0,886.38,663.65
2018,6,26,10,0,918.0,118.0,3.7,25.4,903.0,922.49,685.4
2018,6,26,10,15,924.5,118.5,3.8,25.9,930.0,954.79,705.1
2018,6,26,10,30,931.0,119.0,3.9,26.4,957.0,984.46,722.97
2018,6,26,10,45,937.0,118.5,4.0,26.9,978.0,1009.86,737.97
2018,6,26,11,0,943.0,118.0,4.1,27.4,999.0,1032.31,751.04
2018,6,26,11,15,946.0,118.0,4.2,27.65,1012.5,1049.24,761.3
2018,6,26,11,30,949.0,118.0,4.3,27.9,1026.0,1062.91,769.55
2018,6,26,11,45,952.0,117.0,4.45,28.15,1033.0,1072.24,775.41
2018,6,26,12,0,955.0,116.0,4.6,28.4,1040.0,1078.19,779.2
2018,6,26,12,15,957.0,114.5,4.7,28.45,1039.0,1079.21,780.42
2018,6,26,12,30,959.0,113.0,4.8,28.5,1038.0,1076.79,779.73
2018,6,26,12,45,961.0,110.5,4.9,28.55,1030.5,1069.89,776.23
2018,6,26,13,0,963.0,108.0,5.0,28.6,1023.0,1059.51,770.55
2018,6,26,13,15,961.5,106.5,5.1,28.5,1007.5,1043.29,761.58
2018,6,26,13,30,960.0,105.0,5.2,28.4,992.0,1023.76,750.43
2018,6,26,13,45,958.0,103.0,5.25,28.25,970.0,1000.01,736.24
2018,6,26,14,0,956.0,101.0,5.3,28.1,948.0,973.15,719.93
2018,6,26,14,15,951.5,99.5,5.35,27.8,919.0,941.6,700.79
2018,6,26,14,30,947.0,98.0,5.4,27.5,890.0,907.32,679.62
2018,6,26,14,45,940.0,96.0,5.45,27.15,854.5,867.93,654.83
2018,6,26,15,0,933.0,94.0,5.5,26.8,819.0,826.33,628.17
2018,6,26,15,15,923.0,92.0,5.5,26.8,778.0,780.5,597.08
2018,6,26,15,30,913.0,90.0,5.5,26.8,737.0,733.12,564.54
2018,6,26,15,45,901.0,87.0,5.55,25.65,691.5,682.09,530.92
2018,6,26,16,0,889.0,84.0,5.6,24.5,646.0,630.16,493.85
2018,6,26,16,15,873.5,81.0,5.55,23.85,597.5,575.61,452.2
2018,6,26,16,30,858.0,78.0,5.5,23.2,549.0,521.0,409.17
2018,6,26,16,45,836.5,74.5,5.45,22.55,498.0,462.78,361.96
2018,6,26,17,0,815.0,71.0,5.4,21.9,447.0,405.92,314.3
2018,6,26,17,15,786.0,67.5,5.3,21.25,395.5,347.75,264.25
2018,6,26,17,30,757.0,64.0,5.2,20.6,344.0,291.98,215.06
2018,6,26,17,45,716.0,59.5,5.1,19.9,292.5,234.93,164.75
2018,6,26,18,0,675.0,55.0,5.0,19.2,241.0,182.11,118.52
2018,6,26,18,15,613.5,49.5,4.85,18.5,192.5,129.96,75.94
2018,6,26,18,30,552.0,44.0,4.7,17.8,144.0,82.97,42.02
2018,6,26,18,45,454.5,36.5,4.5,17.05,102.5,41.57,19.99
2018,6,26,19,0,357.0,29.0,4.3,16.3,61.0,22.88,12.03
2018,6,26,19,15,206.5,18.0,4.25,15.9,34.0,14.63,0.0
2018,6,26,19,30,56.0,7.0,4.2,15.5,7.0,6.88,0.0
2018,6,26,19,45,28.0,3.5,4.15,15.05,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.5,12.2,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,12.4,16.0,12.78,0.0
2018,6,27,5,15,242.0,25.0,3.8,12.95,49.5,19.84,7.23
2018,6,27,5,30,388.0,37.0,3.9,13.5,83.0,32.97,18.65
2018,6,27,5,45,477.0,45.0,4.05,14.0,128.0,68.77,35.64
2018,6,27,6,0,566.0,53.0,4.2,14.5,173.0,114.61,66.46
2018,6,27,6,15,623.5,58.0,4.2,15.1,222.5,162.07,104.65
2018,6,27,6,30,681.0,63.0,4.2,15.7,272.0,217.15,152.03
2018,6,27,6,45,721.0,67.0,4.15,16.3,324.0,270.9,200.03
2018,6,27,7,0,761.0,71.0,4.1,16.9,376.0,328.62,251.08
2018,6,27,7,15,789.5,74.5,4.1,17.5,428.0,385.04,300.4
2018,6,27,7,30,818.0,78.0,4.1,18.1,480.0,443.66,350.09
2018,6,27,7,45,839.0,81.0,4.1,18.75,530.5,499.97,396.42
2018,6,27,8,0,860.0,84.0,4.1,19.4,581.0,557.19,441.89
2018,6,27,8,15,874.5,86.5,4.1,20.0,628.0,610.31,482.87
2018,6,27,8,30,889.0,89.0,4.1,20.6,675.0,663.1,522.3
2018,6,27,8,45,901.5,91.0,4.15,21.2,719.0,713.43,558.17
2018,6,27,9,0,914.0,93.0,4.2,21.8,763.0,762.75,591.14
2018,6,27,9,15,917.0,98.5,4.25,22.35,800.5,807.06,620.12
2018,6,27,9,30,920.0,104.0,4.3,22.9,838.0,849.16,647.17
2018,6,27,9,45,919.0,110.5,4.35,23.45,869.5,886.52,670.61
2018,6,27,10,0,918.0,117.0,4.4,24.0,901.0,921.08,691.91
2018,6,27,10,15,924.5,118.0,4.5,24.4,929.0,953.94,712.51
2018,6,27,10,30,931.0,119.0,4.6,24.8,957.0,984.16,731.52
2018,6,27,10,45,936.0,119.5,4.7,25.15,978.0,1009.67,747.51
2018,6,27,11,0,941.0,120.0,4.8,25.5,999.0,1032.19,761.53
2018,6,27,11,15,943.5,120.5,4.9,25.6,1012.5,1049.15,772.71
2018,6,27,11,30,946.0,121.0,5.0,25.7,1026.0,1062.85,781.86
2018,6,27,11,45,946.5,121.0,5.1,25.85,1031.5,1070.72,787.11
2018,6,27,12,0,947.0,121.0,5.2,26.0,1037.0,1075.19,790.26
2018,6,27,12,15,946.0,121.5,5.3,25.9,1035.5,1075.27,791.42
2018,6,27,12,30,945.0,122.0,5.4,25.8,1034.0,1071.95,790.45
2018,6,27,12,45,943.0,122.0,5.5,25.7,1025.0,1063.74,786.33
2018,6,27,13,0,941.0,122.0,5.6,25.6,1016.0,1052.2,780.05
2018,6,27,13,15,939.0,120.0,5.7,25.4,1000.0,1035.35,770.57
2018,6,27,13,30,937.0,118.0,5.8,25.2,984.0,1015.27,758.91
2018,6,27,13,45,933.0,117.0,5.85,24.95,961.5,991.2,744.31
2018,6,27,14,0,929.0,116.0,5.9,24.7,939.0,964.17,727.64
2018,6,27,14,15,924.0,113.5,5.9,24.35,909.5,931.93,707.25
2018,6,27,14,30,919.0,111.0,5.9,24.0,880.0,897.08,684.9
2018,6,27,14,45,912.0,108.0,5.95,23.65,844.5,857.63,659.33
2018,6,27,15,0,905.0,105.0,6.0,23.3,809.0,816.04,631.93
2018,6,27,15,15,894.0,103.5,6.0,23.3,768.5,771.06,600.67
2018,6,27,15,30,883.0,102.0,6.0,23.3,728.0,724.66,568.07
2018,6,27,15,45,869.5,98.5,6.05,22.3,682.5,673.44,532.6
2018,6,27,16,0,856.0,95.0,6.1,21.3,637.0,621.51,494.44
2018,6,27,16,15,839.5,91.0,6.05,20.7,588.0,567.06,452.07
2018,6,27,16,30,823.0,87.0,6.0,20.1,539.0,512.29,408.18
2018,6,27,16,45,801.0,83.0,6.0,19.45,489.0,455.33,361.35
2018,6,27,17,0,779.0,79.0,6.0,18.8,439.0,399.57,314.0
2018,6,27,17,15,746.5,75.0,5.95,18.2,387.0,341.51,263.51
2018,6,27,17,30,714.0,71.0,5.9,17.6,335.0,286.27,214.36
2018,6,27,17,45,670.0,65.5,5.8,16.95,284.0,228.52,163.14
2018,6,27,18,0,626.0,60.0,5.7,16.3,233.0,176.47,117.3
2018,6,27,18,15,560.0,54.0,5.55,15.75,185.5,125.68,75.59
2018,6,27,18,30,494.0,48.0,5.4,15.2,138.0,82.25,44.09
2018,6,27,18,45,392.5,40.0,5.2,14.65,98.0,43.44,22.8
2018,6,27,19,0,291.0,32.0,5.0,14.1,58.0,25.92,14.55
2018,6,27,19,15,165.0,19.0,4.9,13.85,32.0,15.66,0.0
2018,6,27,19,30,39.0,6.0,4.8,13.6,6.0,5.9,0.0
2018,6,27,19,45,19.5,3.0,4.65,13.35,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,45,31.5,6.5,3.45,12.55,7.5,0.0,0.0
2018,6,28,5,0,63.0,13.0,3.6,12.8,15.0,12.78,0.0
2018,6,28,5,15,175.0,27.5,3.6,13.35,45.5,21.58,7.98
2018,6,28,5,30,287.0,42.0,3.6,13.9,76.0,35.43,24.6
2018,6,28,5,45,379.0,51.0,3.65,14.45,118.0,67.89,38.28
2018,6,28,6,0,471.0,60.0,3.7,15.0,160.0,109.49,66.15
2018,6,28,6,15,532.0,67.0,3.65,15.6,207.5,154.15,101.59
2018,6,28,6,30,593.0,74.0,3.6,16.2,255.0,205.57,145.11
2018,6,28,6,45,637.0,79.0,3.5,16.8,305.5,256.8,190.12
2018,6,28,7,0,681.0,84.0,3.4,17.4,356.0,312.5,238.64
2018,6,28,7,15,712.5,88.5,3.4,17.95,407.0,367.01,285.75
2018,6,28,7,30,744.0,93.0,3.4,18.5,458.0,424.96,334.34
2018,6,28,7,45,768.5,96.0,3.35,19.1,507.5,479.29,378.63
2018,6,28,8,0,793.0,99.0,3.3,19.7,557.0,534.95,422.49
2018,6,28,8,15,811.5,102.0,3.3,20.25,604.0,588.09,463.22
2018,6,28,8,30,830.0,105.0,3.3,20.8,651.0,641.42,502.82
2018,6,28,8,45,845.0,107.0,3.3,21.4,694.5,691.25,538.63
2018,6,28,9,0,860.0,109.0,3.3,22.0,738.0,738.99,570.3
2018,6,28,9,15,871.5,110.5,3.35,22.55,777.0,783.71,599.45
2018,6,28,9,30,883.0,112.0,3.4,23.1,816.0,826.97,627.18
2018,6,28,9,45,892.0,113.5,3.4,23.6,850.0,866.46,651.8
2018,6,28,10,0,901.0,115.0,3.4,24.1,884.0,903.89,674.71
2018,6,28,10,15,906.5,116.0,3.5,24.55,910.5,935.41,694.18
2018,6,28,10,30,912.0,117.0,3.6,25.0,937.0,964.3,711.85
2018,6,28,10,45,916.0,117.5,3.7,25.45,957.0,988.5,726.36
2018,6,28,11,0,920.0,118.0,3.8,25.9,977.0,1009.73,738.94
2018,6,28,11,15,923.0,118.0,3.9,26.15,990.5,1026.42,749.17
2018,6,28,11,30,926.0,118.0,4.0,26.4,1004.0,1039.92,757.41
2018,6,28,11,45,926.5,118.5,4.1,26.7,1009.5,1048.18,762.2
2018,6,28,12,0,927.0,119.0,4.2,27.0,1015.0,1053.13,764.96
2018,6,28,12,15,929.5,116.5,4.3,27.15,1014.0,1053.72,765.47
2018,6,28,12,30,932.0,114.0,4.4,27.3,1013.0,1050.96,763.92
2018,6,28,12,45,934.0,111.0,4.5,27.45,1005.5,1043.83,759.63
2018,6,28,13,0,936.0,108.0,4.6,27.6,998.0,1033.3,753.17
2018,6,28,13,15,932.5,108.0,4.65,27.55,982.0,1017.12,743.65
2018,6,28,13,30,929.0,108.0,4.7,27.5,966.0,997.78,732.1
2018,6,28,13,45,924.0,107.5,4.8,27.45,943.5,973.48,717.65
2018,6,28,14,0,919.0,107.0,4.9,27.4,921.0,946.3,701.19
2018,6,28,14,15,912.5,105.5,4.95,27.15,891.5,914.05,681.38
2018,6,28,14,30,906.0,104.0,5.0,26.9,862.0,879.31,659.69
2018,6,28,14,45,897.0,102.5,5.1,26.65,827.0,840.2,635.02
2018,6,28,15,0,888.0,101.0,5.2,26.4,792.0,799.13,608.61
2018,6,28,15,15,877.5,99.0,5.2,26.4,752.0,754.7,578.38
2018,6,28,15,30,867.0,97.0,5.2,26.4,712.0,708.85,546.81
2018,6,28,15,45,853.5,94.5,5.3,25.45,668.0,659.35,513.48
2018,6,28,16,0,840.0,92.0,5.4,24.5,624.0,609.17,477.36
2018,6,28,16,15,821.5,89.5,5.45,23.85,576.5,555.84,436.87
2018,6,28,16,30,803.0,87.0,5.5,23.2,529.0,502.44,394.99
2018,6,28,16,45,778.5,84.0,5.55,22.55,479.0,446.33,349.63
2018,6,28,17,0,754.0,81.0,5.6,21.9,429.0,391.69,303.99
2018,6,28,17,15,722.0,77.0,5.6,21.1,378.5,335.11,255.73
2018,6,28,17,30,690.0,73.0,5.6,20.3,328.0,280.15,207.74
2018,6,28,17,45,645.5,67.5,5.6,19.5,278.0,224.69,159.23
2018,6,28,18,0,601.0,62.0,5.6,18.7,228.0,173.85,115.07
2018,6,28,18,15,535.0,55.5,5.45,18.0,181.0,123.92,74.54
2018,6,28,18,30,469.0,49.0,5.3,17.3,134.0,81.36,43.89
2018,6,28,18,45,368.0,40.0,5.2,16.6,94.5,42.92,22.56
2018,6,28,19,0,267.0,31.0,5.1,15.9,55.0,24.87,13.62
2018,6,28,19,15,150.5,18.5,5.0,15.55,30.5,14.64,0.0
2018,6,28,19,30,34.0,6.0,4.9,15.2,6.0,5.9,0.0
2018,6,28,19,45,17.0,3.0,4.8,14.85,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.35,12.45,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.6,12.8,16.0,12.78,0.0
2018,6,29,5,15,240.5,24.0,2.7,13.45,47.5,18.99,5.98
2018,6,29,5,30,373.0,35.0,2.8,14.1,79.0,30.04,19.96
2018,6,29,5,45,460.0,42.0,2.9,14.75,121.5,63.83,32.26
2018,6,29,6,0,547.0,49.0,3.0,15.4,164.0,107.38,61.02
2018,6,29,6,15,603.5,54.5,2.95,16.3,212.5,153.98,98.07
2018,6,29,6,30,660.0,60.0,2.9,17.2,261.0,208.03,143.97
2018,6,29,6,45,699.5,64.0,2.85,18.1,311.5,260.43,190.07
2018,6,29,7,0,739.0,68.0,2.8,19.0,362.0,316.77,239.04
2018,6,29,7,15,767.5,71.5,2.75,20.15,413.0,371.98,285.97
2018,6,29,7,30,796.0,75.0,2.7,21.3,464.0,429.43,333.02
2018,6,29,7,45,818.5,77.5,2.7,22.45,514.0,484.85,376.92
2018,6,29,8,0,841.0,80.0,2.7,23.6,564.0,541.42,419.94
2018,6,29,8,15,857.5,82.5,2.75,24.55,611.5,594.83,459.5
2018,6,29,8,30,874.0,85.0,2.8,25.5,659.0,648.16,497.61
2018,6,29,8,45,887.0,86.5,2.85,26.4,702.5,697.71,531.16
2018,6,29,9,0,900.0,88.0,2.9,27.3,746.0,746.33,561.9
2018,6,29,9,15,907.5,91.0,3.0,28.1,784.5,791.09,589.86
2018,6,29,9,30,915.0,94.0,3.1,28.9,823.0,834.01,616.17
2018,6,29,9,45,919.5,97.0,3.2,29.7,855.5,872.37,639.07
2018,6,29,10,0,924.0,100.0,3.3,30.5,888.0,908.31,660.11
2018,6,29,10,15,929.5,101.5,3.4,31.1,915.5,941.03,679.38
2018,6,29,10,30,935.0,103.0,3.5,31.7,943.0,971.05,696.79
2018,6,29,10,45,939.0,104.0,3.6,32.35,964.0,996.31,710.91
2018,6,29,11,0,943.0,105.0,3.7,33.0,985.0,1018.53,723.09
2018,6,29,11,15,944.5,105.5,3.8,33.3,997.5,1034.65,732.46
2018,6,29,11,30,946.0,106.0,3.9,33.6,1010.0,1047.48,739.85
2018,6,29,11,45,947.0,106.0,4.05,33.95,1016.0,1055.95,744.77
2018,6,29,12,0,948.0,106.0,4.2,34.3,1022.0,1061.03,747.66
2018,6,29,12,15,946.0,107.0,4.3,34.4,1020.5,1060.7,747.72
2018,6,29,12,30,944.0,108.0,4.4,34.5,1019.0,1056.98,745.75
2018,6,29,12,45,940.0,109.5,4.55,34.6,1010.0,1048.39,741.11
2018,6,29,13,0,936.0,111.0,4.7,34.7,1001.0,1036.51,734.45
2018,6,29,13,15,933.5,110.5,4.8,34.6,985.5,1020.83,725.78
2018,6,29,13,30,931.0,110.0,4.9,34.5,970.0,1001.95,715.39
2018,6,29,13,45,927.0,108.0,5.0,34.45,947.0,977.05,700.91
2018,6,29,14,0,923.0,106.0,5.1,34.4,924.0,949.22,684.44
2018,6,29,14,15,916.5,104.5,5.15,34.15,894.5,916.89,665.12
2018,6,29,14,30,910.0,103.0,5.2,33.9,865.0,882.04,643.95
2018,6,29,14,45,901.5,101.0,5.25,33.65,829.5,842.72,619.54
2018,6,29,15,0,893.0,99.0,5.3,33.4,794.0,801.39,593.46
2018,6,29,15,15,882.5,97.0,5.3,33.4,754.0,756.78,563.95
2018,6,29,15,30,872.0,95.0,5.3,33.4,714.0,710.74,533.14
2018,6,29,15,45,858.5,92.5,5.35,32.5,669.5,661.03,500.5
2018,6,29,16,0,845.0,90.0,5.4,31.6,625.0,610.63,465.09
2018,6,29,16,15,828.5,86.5,5.35,31.0,577.5,557.17,425.42
2018,6,29,16,30,812.0,83.0,5.3,30.4,530.0,503.45,384.33
2018,6,29,16,45,789.5,80.0,5.3,29.75,480.5,447.82,340.62
2018,6,29,17,0,767.0,77.0,5.3,29.1,431.0,393.43,296.45
2018,6,29,17,15,736.5,73.0,5.2,28.25,380.5,336.69,249.41
2018,6,29,17,30,706.0,69.0,5.1,27.4,330.0,282.57,203.35
2018,6,29,17,45,664.5,63.5,5.05,26.5,280.0,225.86,155.12
2018,6,29,18,0,623.0,58.0,5.0,25.6,230.0,174.56,111.63
2018,6,29,18,15,560.5,52.5,4.85,24.6,183.5,124.82,72.2
2018,6,29,18,30,498.0,47.0,4.7,23.6,137.0,82.05,42.17
2018,6,29,18,45,401.0,38.5,4.55,22.65,97.0,42.54,20.96
2018,6,29,19,0,304.0,30.0,4.4,21.7,57.0,23.86,12.44
2018,6,29,19,15,173.5,18.0,4.35,21.1,31.5,14.62,0.0
2018,6,29,19,30,43.0,6.0,4.3,20.5,6.0,5.9,0.0
2018,6,29,19,45,21.5,3.0,4.25,19.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,18.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,16.75,8.5,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,17.1,17.0,12.78,0.0
2018,6,30,5,15,277.5,22.0,1.35,17.95,48.5,17.1,4.29
2018,6,30,5,30,420.0,31.0,1.5,18.8,80.0,26.09,16.2
2018,6,30,5,45,503.0,38.0,1.6,19.65,124.0,62.16,28.98
2018,6,30,6,0,586.0,45.0,1.7,20.5,168.0,108.99,59.41
2018,6,30,6,15,639.5,50.0,1.75,21.3,216.5,156.49,96.47
2018,6,30,6,30,693.0,55.0,1.8,22.1,265.0,209.9,141.1
2018,6,30,6,45,730.0,58.5,1.8,22.9,316.0,262.88,186.9
2018,6,30,7,0,767.0,62.0,1.8,23.7,367.0,319.5,235.19
2018,6,30,7,15,793.5,65.5,1.85,24.6,418.0,375.4,281.96
2018,6,30,7,30,820.0,69.0,1.9,25.5,469.0,433.93,329.17
2018,6,30,7,45,840.5,71.5,1.95,26.45,519.0,489.35,372.37
2018,6,30,8,0,861.0,74.0,2.0,27.4,569.0,545.57,414.52
2018,6,30,8,15,876.0,76.0,2.05,28.25,616.0,598.56,452.97
2018,6,30,8,30,891.0,78.0,2.1,29.1,663.0,651.28,489.88
2018,6,30,8,45,902.0,80.0,2.15,29.9,706.0,700.75,522.4
2018,6,30,9,0,913.0,82.0,2.2,30.7,749.0,749.08,552.29
2018,6,30,9,15,921.0,84.0,2.3,31.55,787.5,793.75,579.37
2018,6,30,9,30,929.0,86.0,2.4,32.4,826.0,836.6,604.83
2018,6,30,9,45,935.0,88.0,2.5,33.2,859.0,875.72,627.64
2018,6,30,10,0,941.0,90.0,2.6,34.0,892.0,912.48,648.66
2018,6,30,10,15,946.0,91.5,2.65,34.6,919.5,945.28,667.1
2018,6,30,10,30,951.0,93.0,2.7,35.2,947.0,975.32,683.66
2018,6,30,10,45,955.0,93.0,2.8,35.85,967.5,999.95,697.07
2018,6,30,11,0,959.0,93.0,2.9,36.5,988.0,1021.51,708.57
2018,6,30,11,15,960.5,94.0,3.0,36.85,1001.0,1038.44,718.14
2018,6,30,11,30,962.0,95.0,3.1,37.2,1014.0,1052.01,725.75
2018,6,30,11,45,962.5,95.5,3.15,37.5,1020.0,1060.67,730.18
2018,6,30,12,0,963.0,96.0,3.2,37.8,1026.0,1065.88,732.64
2018,6,30,12,15,959.5,98.0,3.3,38.0,1024.0,1065.13,732.32
2018,6,30,12,30,956.0,100.0,3.4,38.2,1022.0,1060.93,730.03
2018,6,30,12,45,950.0,103.0,3.45,38.35,1012.5,1051.86,724.63
2018,6,30,13,0,944.0,106.0,3.5,38.5,1003.0,1039.47,717.32
2018,6,30,13,15,941.0,105.5,3.55,38.5,987.5,1023.23,708.17
2018,6,30,13,30,938.0,105.0,3.6,38.5,972.0,1003.78,697.08
2018,6,30,13,45,933.5,104.0,3.65,38.55,949.0,979.31,682.75
2018,6,30,14,0,929.0,103.0,3.7,38.6,926.0,951.91,666.56
2018,6,30,14,15,923.0,102.0,3.75,38.45,897.0,920.39,648.24
2018,6,30,14,30,917.0,101.0,3.8,38.3,868.0,886.31,628.15
2018,6,30,14,45,909.0,99.0,3.8,38.2,833.0,847.18,604.22
2018,6,30,15,0,901.0,97.0,3.8,38.1,798.0,805.99,578.74
2018,6,30,15,15,890.5,95.0,3.8,38.1,757.5,761.08,550.26
2018,6,30,15,30,880.0,93.0,3.8,38.1,717.0,714.72,520.49
2018,6,30,15,45,866.0,90.5,3.95,37.5,672.5,664.34,488.49
2018,6,30,16,0,852.0,88.0,4.1,36.9,628.0,613.29,453.64
2018,6,30,16,15,831.5,86.5,4.25,36.2,579.5,559.25,415.5
2018,6,30,16,30,811.0,85.0,4.4,35.5,531.0,505.32,376.03
2018,6,30,16,45,783.5,82.5,4.55,34.8,480.0,447.89,332.57
2018,6,30,17,0,756.0,80.0,4.7,34.1,429.0,392.23,288.97
2018,6,30,17,15,718.5,76.5,4.9,32.85,377.0,334.02,242.82
2018,6,30,17,30,681.0,73.0,5.1,31.6,325.0,278.03,197.05
2018,6,30,17,45,629.0,69.0,5.25,30.35,274.5,222.57,151.35
2018,6,30,18,0,577.0,65.0,5.4,29.1,224.0,172.55,110.3
2018,6,30,18,15,505.5,58.0,5.4,27.75,177.0,122.62,71.84
2018,6,30,18,30,434.0,51.0,5.4,26.4,130.0,80.7,42.96
2018,6,30,18,45,333.5,40.5,5.4,25.0,90.5,42.67,22.02
2018,6,30,19,0,233.0,30.0,5.4,23.6,51.0,23.26,11.85
2018,6,30,19,15,131.5,17.5,5.35,22.9,28.0,13.8,0.0
2018,6,30,19,30,30.0,5.0,5.3,22.2,5.0,4.91,0.0
2018,6,30,19,45,15.0,2.5,5.2,21.5,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,20.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,19.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,17.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.05,15.35,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,15.5,12.0,9.83,0.0
2018,7,1,5,15,154.5,24.0,4.2,16.1,39.0,18.73,4.82
2018,7,1,5,30,246.0,38.0,4.3,16.7,66.0,30.72,20.18
2018,7,1,5,45,321.5,50.5,4.4,17.3,106.0,61.97,35.15
2018,7,1,6,0,397.0,63.0,4.5,17.9,146.0,101.6,62.09
2018,7,1,6,15,455.5,73.0,4.55,18.55,192.0,145.16,96.17
2018,7,1,6,30,514.0,83.0,4.6,19.2,238.0,194.53,137.23
2018,7,1,6,45,558.0,91.0,4.65,19.85,287.5,244.27,180.13
2018,7,1,7,0,602.0,99.0,4.7,20.5,337.0,298.57,226.75
2018,7,1,7,15,635.5,105.0,4.65,21.15,387.0,351.16,271.54
2018,7,1,7,30,669.0,111.0,4.6,21.8,437.0,406.68,317.57
2018,7,1,7,45,695.5,116.0,4.55,22.5,486.0,460.43,360.93
2018,7,1,8,0,722.0,121.0,4.5,23.2,535.0,515.84,404.2
2018,7,1,8,15,742.5,124.5,4.5,23.8,581.5,567.58,443.71
2018,7,1,8,30,763.0,128.0,4.5,24.4,628.0,619.88,482.48
2018,7,1,8,45,779.5,131.0,4.5,25.0,671.5,668.95,517.8
2018,7,1,9,0,796.0,134.0,4.5,25.6,715.0,717.64,551.67
2018,7,1,9,15,816.5,133.0,4.55,26.2,756.5,764.72,582.64
2018,7,1,9,30,837.0,132.0,4.6,26.8,798.0,811.16,612.69
2018,7,1,9,45,858.0,127.0,4.6,27.35,834.5,850.25,637.07
2018,7,1,10,0,879.0,122.0,4.6,27.9,871.0,890.67,662.05
2018,7,1,10,15,884.5,124.5,4.7,28.3,898.5,923.21,682.54
2018,7,1,10,30,890.0,127.0,4.8,28.7,926.0,953.2,701.27
2018,7,1,10,45,893.5,129.5,4.9,29.1,947.0,978.6,716.91
