Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,45,900.0,79.0,2.25,25.15,693.0,691.36,526.78
2018,7,11,9,0,912.0,81.0,2.2,26.0,737.0,740.82,557.48
2018,7,11,9,15,918.0,84.5,2.25,26.9,775.5,786.0,585.08
2018,7,11,9,30,924.0,88.0,2.3,27.8,814.0,829.22,610.87
2018,7,11,9,45,926.5,92.5,2.3,28.65,847.0,868.38,633.26
2018,7,11,10,0,929.0,97.0,2.3,29.5,880.0,904.97,653.62
2018,7,11,10,15,934.5,98.0,2.35,30.3,908.0,937.92,671.93
2018,7,11,10,30,940.0,99.0,2.4,31.1,936.0,968.17,688.35
2018,7,11,10,45,944.0,99.5,2.45,31.85,957.0,993.63,701.78
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,1016.03,713.26
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,1034.27,723.1
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,1049.22,730.96
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,1058.29,735.9
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,1063.91,738.81
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,1065.57,740.14
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,1063.75,739.41
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,1055.93,734.5
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,1044.67,727.59
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,1028.58,719.33
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,1009.22,708.96
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,985.22,695.28
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,958.2,679.59
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,926.52,661.58
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,892.21,641.64
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,853.38,618.23
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,812.46,593.11
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,767.0,563.64
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,719.99,532.77
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,669.54,501.84
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,618.36,467.32
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,563.66,427.71
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,509.07,386.77
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,452.02,342.61
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,396.28,297.87
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,338.74,250.52
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,283.89,204.1
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,227.78,156.43
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,175.0,111.85
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,123.92,71.37
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,80.12,40.64
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,40.39,19.45
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,22.32,10.33
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,16.22,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,4.91,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,7.86,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,16.19,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,25.55,14.93
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,51.87,27.64
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,90.84,51.94
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,133.13,83.96
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,182.27,124.44
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,231.67,167.14
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,285.46,213.47
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,338.59,258.75
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,394.39,304.9
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,448.39,348.38
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,502.89,390.81
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,554.2,429.3
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,605.73,466.63
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,654.19,500.69
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,701.95,532.51
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,742.26,558.25
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,780.18,582.06
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,779.51,579.0
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,765.63,564.39
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,807.58,592.41
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,848.09,618.77
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,860.01,624.09
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,868.67,627.42
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,917.86,660.85
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,966.02,691.21
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,979.7,698.54
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,995.38,707.46
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,1001.16,710.3
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,998.12,707.7
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,990.03,702.06
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,978.92,694.62
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,962.86,685.38
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,943.88,674.31
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,919.22,659.39
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,896.53,645.74
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,867.33,628.78
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,835.4,609.87
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,797.86,586.94
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,758.54,562.51
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,715.53,534.02
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,671.41,504.26
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,623.43,472.49
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,575.08,439.41
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,523.33,401.69
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,471.58,362.65
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,417.92,320.82
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,365.96,278.92
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,311.9,234.23
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,260.95,191.06
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,206.76,145.55
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,158.62,105.54
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,112.89,69.19
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,73.95,41.27
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,39.54,21.29
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,22.62,10.36
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,16.22,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.93,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.97,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,4.86,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,7.71,0.47
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,12.53,4.61
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,17.36,8.81
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,20.74,11.75
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,24.12,14.62
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,59.16,43.35
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,95.66,73.11
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,159.72,124.49
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,229.81,179.9
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,257.22,201.26
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,287.63,224.98
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,397.15,310.46
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,518.33,402.47
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,577.12,445.21
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,637.58,488.53
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,609.0,463.2
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,565.45,427.04
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,671.53,504.83
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,783.55,583.69
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,836.49,617.49
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,887.94,649.5
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,922.12,669.94
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,949.79,686.06
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,967.74,696.11
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,982.83,704.4
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,992.48,709.27
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,999.13,712.31
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,1001.72,713.59
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,1001.19,713.01
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,995.99,709.13
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,987.58,703.33
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,972.16,693.71
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,953.74,682.27
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,916.97,659.02
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,883.59,637.97
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,841.66,611.49
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,801.87,586.24
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,784.14,575.93
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,762.31,562.68
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,722.02,536.14
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,679.68,508.0
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,630.78,474.77
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,581.4,439.84
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,529.82,402.05
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,478.59,363.4
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,423.71,320.76
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,369.6,277.38
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,315.15,232.94
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,263.66,189.75
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,210.31,144.96
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,161.76,104.43
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,114.98,67.88
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,75.6,40.46
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,39.6,20.43
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,21.83,9.44
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,15.73,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,6.88,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,15.0,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,24.57,13.74
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,48.58,25.17
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,87.26,48.83
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,129.47,80.61
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,178.69,121.23
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,228.26,164.4
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,282.33,211.49
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,334.7,256.79
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,390.53,303.69
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,443.79,347.31
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,498.44,390.6
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,550.78,430.85
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,603.46,470.08
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,652.85,505.81
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,700.23,537.89
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,744.32,566.75
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,787.07,594.26
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,826.27,619.19
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,863.48,642.61
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,895.19,662.05
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,924.44,679.72
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,949.68,695.01
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,972.07,708.4
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,986.47,717.59
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,997.4,724.61
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,1007.8,731.26
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,1015.11,735.96
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,999.15,726.55
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,986.68,719.56
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,953.46,698.5
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,914.44,672.44
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,937.41,690.42
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,951.43,701.15
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,934.88,691.44
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,918.95,682.33
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,880.14,657.34
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,843.28,633.6
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,808.51,611.23
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,773.76,588.66
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,731.36,559.57
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,687.25,528.99
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,638.52,495.96
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,589.83,460.9
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,536.96,420.65
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,484.4,379.42
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,429.61,335.18
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,376.27,290.75
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,321.09,243.64
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,267.72,197.13
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,214.07,150.4
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,165.02,108.09
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,116.48,69.06
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,75.26,39.73
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,38.26,19.32
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,21.55,9.19
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,15.24,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,5.9,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,14.55,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,23.72,12.96
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,47.53,23.5
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,87.65,47.44
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,132.2,81.06
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,183.79,123.96
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,236.06,169.86
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,291.65,218.79
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,346.24,266.53
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,403.47,315.18
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,458.97,361.11
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,515.79,406.53
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,569.66,448.31
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,623.7,488.88
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,674.46,525.6
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,724.48,558.83
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,770.27,588.71
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,814.29,616.88
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,853.92,641.63
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,891.15,664.44
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,925.36,685.51
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,957.04,704.73
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,983.11,720.49
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,1006.24,734.31
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,1025.85,746.61
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,1042.24,756.88
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,1052.8,763.86
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,1059.97,768.74
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,1061.22,770.26
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,1059.01,769.66
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,1051.37,765.58
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,1040.34,759.37
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,1025.45,750.94
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,1007.3,740.38
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,983.52,726.37
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,956.71,710.24
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,925.24,690.7
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,891.12,669.2
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,852.37,644.3
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,811.47,617.64
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,765.86,586.47
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,718.76,553.91
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,668.74,519.77
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,617.91,482.6
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,563.76,441.21
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,509.65,398.62
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,452.39,352.38
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,396.4,305.71
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,338.39,256.2
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,283.09,207.85
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,226.56,158.51
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,173.39,112.55
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,122.32,71.39
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,78.69,40.47
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,38.8,19.07
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,21.67,8.97
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,15.73,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,5.9,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,14.16,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,22.86,12.11
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,47.15,22.76
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,89.05,47.46
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,134.85,81.96
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,188.93,127.02
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,241.3,173.22
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,298.09,223.28
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,353.88,271.94
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,412.2,321.25
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,468.42,367.47
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,525.78,412.91
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,579.99,454.3
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,634.2,494.21
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,684.94,530.2
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,734.78,562.61
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,781.19,592.16
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,825.98,620.07
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,866.83,645.22
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,905.43,668.55
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,939.29,688.48
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,970.42,706.45
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,996.69,721.56
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,1019.89,734.65
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,1037.95,745.04
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,1052.67,753.35
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,1062.46,758.6
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,1068.77,761.74
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,1070.1,762.78
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,1067.92,761.86
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,1059.76,756.79
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,1048.18,749.67
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,1032.68,741.28
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,1013.89,730.77
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,989.97,717.03
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,963.01,701.21
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,930.94,681.98
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,896.25,660.82
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,856.87,636.24
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,815.35,609.89
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,770.55,579.95
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,724.22,548.64
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,673.1,514.82
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,621.22,477.96
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,566.56,437.26
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,512.0,395.3
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,454.78,349.85
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,398.77,303.85
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,340.5,254.89
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,284.96,207.0
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,227.69,157.65
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,173.79,111.61
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,121.82,70.24
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,77.46,39.16
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,38.5,18.83
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,22.82,9.26
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,15.24,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,5.9,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,17.2,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,23.01,11.93
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,46.53,22.45
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,88.31,46.8
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,133.51,80.59
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,186.91,124.87
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,239.57,171.1
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,296.61,221.14
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,352.69,269.77
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,411.4,319.12
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,468.16,365.48
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,526.05,411.04
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,580.31,452.35
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,634.56,492.24
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,685.35,527.94
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,735.24,559.96
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,781.49,589.31
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,825.88,616.89
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,866.22,641.05
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,904.1,663.21
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,938.02,683.14
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,969.28,701.18
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,995.82,715.91
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,1019.34,728.64
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,1038.27,739.04
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,1053.9,747.4
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,1064.63,752.4
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,1071.92,755.36
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,1073.26,756.31
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,1071.1,755.2
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,1062.49,749.68
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,1050.5,742.17
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,1034.13,732.43
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,1014.49,720.68
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,989.77,705.83
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,962.06,689.02
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,930.69,670.21
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,896.69,649.55
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,857.17,625.08
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,815.57,599.05
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,769.72,569.17
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,722.42,537.95
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,672.58,505.25
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,622.59,470.28
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,567.25,430.09
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,512.13,388.69
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,454.75,344.08
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,398.84,299.12
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,339.67,250.86
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,282.39,202.86
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,225.42,154.83
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,173.4,111.19
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,121.47,70.56
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,77.51,40.13
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,38.87,19.69
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,22.94,8.8
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,14.74,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.91,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,16.71,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,23.15,11.7
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,45.33,22.97
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,85.56,46.65
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,129.47,79.23
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,180.64,121.22
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,232.73,166.36
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,289.45,215.47
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,345.34,263.56
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,402.95,311.77
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,458.21,356.69
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,514.82,401.06
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,569.31,442.37
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,624.04,482.48
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,673.45,517.36
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,722.91,549.77
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,768.55,578.9
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,812.49,606.42
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,851.52,630.23
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,888.25,652.23
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,919.75,670.8
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,948.26,687.3
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,974.25,702.39
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,997.38,715.6
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,1017.46,727.13
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,1034.51,736.78
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,1038.11,738.41
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,1038.14,737.96
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,1025.34,730.05
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,1003.04,716.17
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,1011.06,722.17
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,1015.21,725.58
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,1003.74,719.1
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,983.82,707.46
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,964.67,696.76
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,942.12,683.75
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,901.45,659.13
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,863.15,635.84
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,808.31,600.42
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,755.7,566.03
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,728.32,548.18
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,696.94,527.28
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,654.95,499.32
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,610.87,468.71
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,557.0,428.85
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,503.4,387.85
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,445.59,342.26
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,389.32,296.38
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,330.84,247.83
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,276.3,201.31
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,220.51,153.73
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,169.8,110.82
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,119.34,71.05
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,77.02,41.53
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,39.26,20.82
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,22.03,7.74
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,14.74,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.93,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,16.71,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,23.42,11.55
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,45.4,25.18
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,83.17,48.68
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,125.56,80.42
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,174.29,120.26
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,223.9,163.12
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,278.09,210.02
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,331.66,255.89
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,388.28,303.02
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,442.68,347.11
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,498.61,390.92
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,551.85,431.15
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,605.81,470.49
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,655.68,505.64
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,704.67,539.05
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,752.78,569.92
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,800.58,599.12
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,844.58,625.02
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,884.41,647.55
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,917.97,666.52
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,949.05,683.69
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,975.11,697.31
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,998.29,709.02
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,1016.53,718.87
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,1031.63,726.81
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,1040.54,730.78
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,1046.13,732.8
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,1044.38,731.58
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,1039.35,728.44
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,1035.08,725.85
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,1027.45,721.21
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,1010.8,712.39
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,991.14,701.65
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,965.76,687.38
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,937.73,671.58
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,908.69,655.82
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,873.2,635.47
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,832.8,611.44
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,790.81,585.85
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,745.95,556.03
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,699.99,524.51
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,649.03,491.26
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,597.99,456.63
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,543.53,416.78
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,489.67,376.09
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,433.59,332.47
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,379.11,288.66
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,322.82,242.04
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,269.45,196.78
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,215.56,151.05
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,166.27,109.52
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,117.48,71.04
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,76.08,41.91
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,38.2,20.33
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,21.23,6.58
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,14.25,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,14.74,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,24.61,11.95
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,44.82,28.52
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,76.62,51.01
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,116.35,80.17
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,165.38,118.48
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,211.33,156.81
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,262.05,199.18
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,311.8,240.46
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,365.24,283.83
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,415.64,323.89
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,468.51,364.71
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,521.28,404.15
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,574.04,442.45
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,607.35,464.81
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,635.97,483.16
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,699.16,527.73
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,764.53,572.36
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,806.17,597.65
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,849.25,623.64
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,882.05,642.92
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,912.61,660.61
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,937.82,674.87
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,960.42,687.41
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,977.83,697.76
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,992.3,706.32
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,1001.23,711.25
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,1001.02,710.45
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,1002.73,711.63
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,1001.34,710.91
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,995.3,707.43
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,986.07,701.99
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,969.88,692.64
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,950.73,681.68
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,927.33,667.91
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,901.25,652.3
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,869.85,633.41
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,836.15,612.82
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,785.98,580.71
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,735.43,547.82
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,704.63,527.52
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,669.23,503.39
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,622.39,471.88
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,574.52,438.54
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,522.0,399.71
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,469.68,359.83
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,414.83,316.8
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,361.89,273.98
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,306.61,228.5
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,254.69,184.76
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,202.21,140.63
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,155.01,101.32
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,108.48,65.08
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,69.6,38.06
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,34.58,18.28
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,19.57,4.87
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,13.27,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
