Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,30,910.0,130.0,4.2,34.0,911.0,988.71,706.84
2018,8,19,13,45,906.5,127.5,4.25,34.05,887.0,962.96,691.17
2018,8,19,14,0,903.0,125.0,4.3,34.1,863.0,934.16,673.5
2018,8,19,14,15,895.0,122.5,4.3,33.9,831.0,898.56,651.74
2018,8,19,14,30,887.0,120.0,4.3,33.7,799.0,860.45,628.18
2018,8,19,14,45,879.0,116.5,4.35,33.5,762.0,819.01,602.35
2018,8,19,15,0,871.0,113.0,4.4,33.3,725.0,778.1,576.58
2018,8,19,15,15,858.0,110.0,4.4,33.3,682.0,729.27,544.34
2018,8,19,15,30,845.0,107.0,4.4,33.3,639.0,679.2,509.74
2018,8,19,15,45,827.0,103.5,4.45,32.35,591.5,624.55,472.17
2018,8,19,16,0,809.0,100.0,4.5,31.4,544.0,569.67,433.05
2018,8,19,16,15,788.5,94.5,4.55,30.5,493.5,511.52,389.98
2018,8,19,16,30,768.0,89.0,4.6,29.6,443.0,453.99,345.73
2018,8,19,16,45,737.0,84.0,4.6,28.75,390.5,393.23,297.21
2018,8,19,17,0,706.0,79.0,4.6,27.9,338.0,335.0,249.05
2018,8,19,17,15,659.5,72.5,4.5,26.65,284.5,273.23,197.47
2018,8,19,17,30,613.0,66.0,4.4,25.4,231.0,216.18,148.97
2018,8,19,17,45,542.5,57.5,4.35,24.15,180.0,157.69,100.76
2018,8,19,18,0,472.0,49.0,4.3,22.9,129.0,107.28,61.33
2018,8,19,18,15,363.5,38.0,4.2,21.9,87.0,60.09,29.64
2018,8,19,18,30,255.0,27.0,4.1,20.9,45.0,25.55,6.93
2018,8,19,18,45,136.0,15.0,4.05,19.85,23.5,14.74,0.0
2018,8,19,19,0,17.0,3.0,4.0,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,4.0,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,5,15,22.0,3.5,2.85,14.15,3.5,0.0,0.0
2018,8,20,5,30,44.0,7.0,3.0,14.5,7.0,6.88,0.0
2018,8,20,5,45,145.0,21.0,3.15,14.85,33.0,16.64,0.0
2018,8,20,6,0,246.0,35.0,3.3,15.2,59.0,42.22,20.88
2018,8,20,6,15,331.5,48.0,3.3,15.75,101.5,79.55,46.35
2018,8,20,6,30,417.0,61.0,3.3,16.3,144.0,127.73,83.18
2018,8,20,6,45,477.0,72.0,3.3,16.8,193.5,177.52,125.06
2018,8,20,7,0,537.0,83.0,3.3,17.3,243.0,234.1,173.78
2018,8,20,7,15,581.0,91.0,3.25,18.0,294.5,288.85,221.36
2018,8,20,7,30,625.0,99.0,3.2,18.7,346.0,347.97,271.62
2018,8,20,7,45,657.0,106.0,3.2,19.35,397.0,404.8,319.01
2018,8,20,8,0,689.0,113.0,3.2,20.0,448.0,464.05,366.84
2018,8,20,8,15,713.5,118.5,3.2,20.75,497.5,519.77,410.31
2018,8,20,8,30,738.0,124.0,3.2,21.5,547.0,576.51,453.1
2018,8,20,8,45,757.0,128.5,3.2,22.25,592.5,629.37,491.64
2018,8,20,9,0,776.0,133.0,3.2,23.0,638.0,681.14,528.24
2018,8,20,9,15,783.0,140.5,3.25,23.65,678.0,727.52,559.99
2018,8,20,9,30,790.0,148.0,3.3,24.3,718.0,772.26,588.87
2018,8,20,9,45,791.5,157.0,3.3,25.0,751.5,812.23,613.63
2018,8,20,10,0,793.0,166.0,3.3,25.7,785.0,849.79,636.38
2018,8,20,10,15,805.0,167.0,3.4,26.25,815.0,885.84,658.79
2018,8,20,10,30,817.0,168.0,3.5,26.8,845.0,919.76,679.6
2018,8,20,10,45,827.5,166.5,3.55,27.35,868.0,947.39,695.79
2018,8,20,11,0,838.0,165.0,3.6,27.9,891.0,972.4,710.22
2018,8,20,11,15,844.0,165.5,3.7,28.3,906.5,992.36,722.11
2018,8,20,11,30,850.0,166.0,3.8,28.7,922.0,1009.25,732.06
2018,8,20,11,45,855.0,164.0,3.9,29.1,929.5,1019.36,737.71
2018,8,20,12,0,860.0,162.0,4.0,29.5,937.0,1026.18,741.36
2018,8,20,12,15,865.5,158.5,4.15,29.7,937.5,1028.55,743.17
2018,8,20,12,30,871.0,155.0,4.3,29.9,938.0,1027.48,742.87
2018,8,20,12,45,876.5,150.0,4.4,30.05,931.0,1015.33,735.34
2018,8,20,13,0,882.0,145.0,4.5,30.2,924.0,1006.0,729.79
2018,8,20,13,15,878.0,144.0,4.6,30.1,907.0,988.24,719.5
2018,8,20,13,30,874.0,143.0,4.7,30.0,890.0,967.33,707.32
2018,8,20,13,45,867.5,141.5,4.85,29.9,865.5,945.47,695.04
2018,8,20,14,0,861.0,140.0,5.0,29.8,841.0,915.6,677.24
2018,8,20,14,15,853.0,137.5,5.05,29.5,810.0,880.75,655.8
2018,8,20,14,30,845.0,135.0,5.1,29.2,779.0,843.52,632.5
2018,8,20,14,45,834.5,131.5,5.2,28.9,741.5,801.09,605.55
2018,8,20,15,0,824.0,128.0,5.3,28.6,704.0,756.88,576.91
2018,8,20,15,15,808.5,124.5,5.3,28.6,661.0,707.57,542.94
2018,8,20,15,30,793.0,121.0,5.3,28.6,618.0,657.37,506.24
2018,8,20,15,45,775.0,116.0,5.35,27.45,571.0,603.48,468.3
2018,8,20,16,0,757.0,111.0,5.4,26.3,524.0,549.79,429.08
2018,8,20,16,15,734.0,104.5,5.35,25.45,473.5,491.7,384.37
2018,8,20,16,30,711.0,98.0,5.3,24.6,423.0,434.62,338.93
2018,8,20,16,45,679.0,92.0,5.3,23.75,372.0,375.65,290.6
2018,8,20,17,0,647.0,86.0,5.3,22.9,321.0,319.23,242.84
2018,8,20,17,15,598.5,78.0,5.15,21.9,268.5,258.72,191.16
2018,8,20,17,30,550.0,70.0,5.0,20.9,216.0,203.25,143.18
2018,8,20,17,45,476.0,60.0,4.9,19.85,166.0,146.45,95.88
2018,8,20,18,0,402.0,50.0,4.8,18.8,116.0,98.2,57.9
2018,8,20,18,15,308.0,38.0,4.7,18.1,78.0,55.39,28.34
2018,8,20,18,30,214.0,26.0,4.6,17.4,40.0,23.51,5.74
2018,8,20,18,45,113.5,14.0,4.45,16.7,21.0,13.76,0.0
2018,8,20,19,0,13.0,2.0,4.3,16.0,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.15,15.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,5,15,18.0,3.0,2.05,12.65,3.0,0.0,0.0
2018,8,21,5,30,36.0,6.0,2.4,13.2,6.0,5.9,0.0
2018,8,21,5,45,149.5,21.0,2.7,13.7,33.5,16.7,0.0
2018,8,21,6,0,263.0,36.0,3.0,14.2,61.0,43.61,21.48
2018,8,21,6,15,351.5,48.5,3.05,14.7,104.0,82.57,48.17
2018,8,21,6,30,440.0,61.0,3.1,15.2,147.0,131.06,85.23
2018,8,21,6,45,497.5,72.0,3.15,15.7,197.0,181.62,128.08
2018,8,21,7,0,555.0,83.0,3.2,16.2,247.0,238.67,177.58
2018,8,21,7,15,597.0,91.5,3.1,16.75,298.5,294.27,226.28
2018,8,21,7,30,639.0,100.0,3.0,17.3,350.0,354.01,277.4
2018,8,21,7,45,667.5,107.5,2.9,17.9,401.0,410.56,324.72
2018,8,21,8,0,696.0,115.0,2.8,18.5,452.0,469.15,372.01
2018,8,21,8,15,719.5,120.5,2.75,19.1,501.0,524.7,415.48
2018,8,21,8,30,743.0,126.0,2.7,19.7,550.0,581.15,458.13
2018,8,21,8,45,761.5,130.5,2.65,20.35,595.5,633.94,496.55
2018,8,21,9,0,780.0,135.0,2.6,21.0,641.0,686.56,533.6
2018,8,21,9,15,760.5,155.0,2.65,21.5,674.5,726.95,560.8
2018,8,21,9,30,741.0,175.0,2.7,22.0,708.0,763.57,584.72
2018,8,21,9,45,707.5,203.5,2.75,22.5,732.5,793.81,603.21
2018,8,21,10,0,674.0,232.0,2.8,23.0,757.0,819.27,618.06
2018,8,21,10,15,687.0,234.0,2.85,23.5,786.0,854.13,640.57
2018,8,21,10,30,700.0,236.0,2.9,24.0,815.0,887.28,661.53
2018,8,21,10,45,713.0,234.0,3.0,24.5,837.0,914.4,678.2
2018,8,21,11,0,726.0,232.0,3.1,25.0,859.0,939.35,693.36
2018,8,21,11,15,732.5,232.5,3.2,25.4,874.0,958.28,704.81
2018,8,21,11,30,739.0,233.0,3.3,25.8,889.0,974.49,714.56
2018,8,21,11,45,743.0,232.5,3.45,26.15,896.0,984.39,720.75
2018,8,21,12,0,747.0,232.0,3.6,26.5,903.0,991.32,725.12
2018,8,21,12,15,736.5,237.5,3.7,26.65,898.5,987.18,722.56
2018,8,21,12,30,726.0,243.0,3.8,26.8,894.0,980.05,718.2
2018,8,21,12,45,710.0,250.0,3.9,26.95,881.0,966.21,709.52
2018,8,21,13,0,694.0,257.0,4.0,27.1,868.0,949.72,699.16
2018,8,21,13,15,693.0,252.0,4.1,27.05,852.5,932.82,689.12
2018,8,21,13,30,692.0,247.0,4.2,27.0,837.0,913.24,677.21
2018,8,21,13,45,689.0,241.0,4.3,27.0,814.5,888.23,661.4
2018,8,21,14,0,686.0,235.0,4.4,27.0,792.0,860.82,643.81
2018,8,21,14,15,676.5,230.0,4.45,26.75,761.5,826.58,621.62
2018,8,21,14,30,667.0,225.0,4.5,26.5,731.0,790.61,597.89
2018,8,21,14,45,655.0,218.0,4.6,26.25,694.5,749.11,570.31
2018,8,21,15,0,643.0,211.0,4.7,26.0,658.0,706.45,541.32
2018,8,21,15,15,624.5,204.0,4.7,26.0,616.0,658.28,506.68
2018,8,21,15,30,606.0,197.0,4.7,26.0,574.0,608.24,470.09
2018,8,21,15,45,582.5,186.5,4.75,25.0,526.5,553.61,431.19
2018,8,21,16,0,559.0,176.0,4.8,24.0,479.0,499.9,391.72
2018,8,21,16,15,527.5,165.0,4.75,23.25,429.0,442.76,347.79
2018,8,21,16,30,496.0,154.0,4.7,22.5,379.0,387.92,304.46
2018,8,21,16,45,460.5,142.0,4.65,21.8,331.0,333.03,259.96
2018,8,21,17,0,425.0,130.0,4.6,21.1,283.0,281.44,217.1
2018,8,21,17,15,377.5,114.5,4.5,20.3,234.0,226.42,171.14
2018,8,21,17,30,330.0,99.0,4.4,19.5,185.0,176.57,129.2
2018,8,21,17,45,270.0,80.0,4.25,18.7,140.0,126.01,87.69
2018,8,21,18,0,210.0,61.0,4.1,17.9,95.0,83.4,54.07
2018,8,21,18,15,144.0,40.5,3.95,17.4,60.0,46.28,26.5
2018,8,21,18,30,78.0,20.0,3.8,16.9,25.0,17.38,0.55
2018,8,21,18,45,39.0,10.0,3.6,16.45,12.5,9.83,0.0
2018,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,5,15,7.5,2.0,1.15,12.65,2.0,0.0,0.0
2018,8,22,5,30,15.0,4.0,1.2,13.3,4.0,3.93,0.0
2018,8,22,5,45,75.0,19.0,1.3,13.95,25.5,15.99,0.0
2018,8,22,6,0,135.0,34.0,1.4,14.6,47.0,36.62,19.07
2018,8,22,6,15,202.0,54.0,1.6,15.25,86.5,71.48,45.06
2018,8,22,6,30,269.0,74.0,1.8,15.9,126.0,114.84,78.7
2018,8,22,6,45,323.5,92.0,1.95,16.5,173.5,161.54,117.24
2018,8,22,7,0,378.0,110.0,2.1,17.1,221.0,214.52,161.75
2018,8,22,7,15,425.0,124.0,2.1,17.65,271.5,267.15,206.16
2018,8,22,7,30,472.0,138.0,2.1,18.2,322.0,324.7,253.89
2018,8,22,7,45,511.0,148.0,2.1,18.75,372.5,379.36,298.46
2018,8,22,8,0,550.0,158.0,2.1,19.3,423.0,437.44,344.5
2018,8,22,8,15,582.0,165.0,2.1,19.9,472.0,491.76,386.36
2018,8,22,8,30,614.0,172.0,2.1,20.5,521.0,549.97,429.82
2018,8,22,8,45,642.0,176.0,2.1,21.1,567.0,602.64,468.02
2018,8,22,9,0,670.0,180.0,2.1,21.7,613.0,656.25,505.85
2018,8,22,9,15,698.0,179.5,2.15,22.35,656.0,705.9,540.17
2018,8,22,9,30,726.0,179.0,2.2,23.0,699.0,755.74,573.86
2018,8,22,9,45,753.5,175.0,2.25,23.65,738.0,801.39,603.22
2018,8,22,10,0,781.0,171.0,2.3,24.3,777.0,846.44,631.2
2018,8,22,10,15,793.0,171.5,2.4,24.9,806.5,879.05,651.01
2018,8,22,10,30,805.0,172.0,2.5,25.5,836.0,912.11,671.09
2018,8,22,10,45,815.5,172.0,2.6,26.1,859.5,940.96,688.27
2018,8,22,11,0,826.0,172.0,2.7,26.7,883.0,967.22,703.72
2018,8,22,11,15,832.5,171.5,2.8,27.15,898.0,986.37,714.98
2018,8,22,11,30,839.0,171.0,2.9,27.6,913.0,1002.49,724.39
2018,8,22,11,45,843.5,169.5,3.0,28.1,920.5,1012.45,729.78
2018,8,22,12,0,848.0,168.0,3.1,28.6,928.0,1019.15,733.22
2018,8,22,12,15,845.0,169.5,3.2,28.85,925.5,1018.24,732.64
2018,8,22,12,30,842.0,171.0,3.3,29.1,923.0,1013.99,730.07
2018,8,22,12,45,835.0,173.0,3.4,29.4,912.5,1003.07,723.18
2018,8,22,13,0,828.0,175.0,3.5,29.7,902.0,988.98,714.36
2018,8,22,13,15,826.0,171.5,3.6,29.75,885.0,970.91,703.73
2018,8,22,13,30,824.0,168.0,3.7,29.8,868.0,949.77,691.11
2018,8,22,13,45,821.0,164.5,3.8,29.9,845.0,924.74,675.77
2018,8,22,14,0,818.0,161.0,3.9,30.0,822.0,896.88,658.5
2018,8,22,14,15,810.5,157.0,4.0,29.75,791.0,861.96,637.29
2018,8,22,14,30,803.0,153.0,4.1,29.5,760.0,824.77,614.31
2018,8,22,14,45,792.5,149.0,4.25,29.3,723.0,783.13,588.01
2018,8,22,15,0,782.0,145.0,4.4,29.1,686.0,741.3,561.16
2018,8,22,15,15,765.5,140.5,4.4,29.1,643.0,691.61,526.25
2018,8,22,15,30,749.0,136.0,4.4,29.1,600.0,641.25,489.89
2018,8,22,15,45,730.0,130.0,4.5,28.1,553.0,587.41,452.18
2018,8,22,16,0,711.0,124.0,4.6,27.1,506.0,533.7,413.3
2018,8,22,16,15,687.0,117.0,4.6,26.3,457.0,476.81,369.98
2018,8,22,16,30,663.0,110.0,4.6,25.5,408.0,421.14,326.11
2018,8,22,16,45,629.0,102.0,4.6,24.65,356.5,361.89,278.13
2018,8,22,17,0,595.0,94.0,4.6,23.8,305.0,305.52,231.02
2018,8,22,17,15,545.5,85.0,4.55,22.75,254.0,246.8,181.49
2018,8,22,17,30,496.0,76.0,4.5,21.7,203.0,193.3,135.84
2018,8,22,17,45,426.0,63.5,4.4,20.65,155.0,138.24,90.48
2018,8,22,18,0,356.0,51.0,4.3,19.6,107.0,90.53,53.3
2018,8,22,18,15,253.5,36.5,4.15,18.9,69.0,48.12,24.27
2018,8,22,18,30,151.0,22.0,4.0,18.2,31.0,17.54,0.0
2018,8,22,18,45,75.5,11.0,3.9,17.45,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.5,1.65,12.4,2.5,0.0,0.0
2018,8,23,5,30,26.0,5.0,1.9,13.1,5.0,4.91,0.0
2018,8,23,5,45,119.0,19.5,2.15,13.8,29.0,19.17,0.0
2018,8,23,6,0,212.0,34.0,2.4,14.5,53.0,39.08,18.82
2018,8,23,6,15,299.0,49.0,2.55,15.1,95.5,76.26,45.0
2018,8,23,6,30,386.0,64.0,2.7,15.7,138.0,123.67,81.07
2018,8,23,6,45,448.0,76.0,2.85,16.25,187.0,172.9,122.21
2018,8,23,7,0,510.0,88.0,3.0,16.8,236.0,230.3,171.38
2018,8,23,7,15,556.0,97.5,3.0,17.3,288.0,285.67,219.47
2018,8,23,7,30,602.0,107.0,3.0,17.8,340.0,345.7,270.59
2018,8,23,7,45,636.0,114.5,3.0,18.3,391.5,402.73,318.31
2018,8,23,8,0,670.0,122.0,3.0,18.8,443.0,462.44,366.73
2018,8,23,8,15,696.5,127.5,3.0,19.35,492.5,518.36,410.76
2018,8,23,8,30,723.0,133.0,3.0,19.9,542.0,575.53,454.34
2018,8,23,8,45,744.0,137.0,3.05,20.45,588.0,628.52,493.69
2018,8,23,9,0,765.0,141.0,3.1,21.0,634.0,681.6,532.02
2018,8,23,9,15,760.5,154.0,3.15,21.55,670.5,725.13,562.0
2018,8,23,9,30,756.0,167.0,3.2,22.1,707.0,766.16,589.38
2018,8,23,9,45,741.5,184.0,3.3,22.6,735.5,800.63,611.55
2018,8,23,10,0,727.0,201.0,3.4,23.1,764.0,831.7,631.23
2018,8,23,10,15,738.0,203.5,3.5,23.55,793.0,866.72,653.65
2018,8,23,10,30,749.0,206.0,3.6,24.0,822.0,899.76,674.53
2018,8,23,10,45,757.0,208.0,3.65,24.45,844.5,927.32,691.31
2018,8,23,11,0,765.0,210.0,3.7,24.9,867.0,952.38,706.39
2018,8,23,11,15,769.0,211.5,3.8,25.2,881.0,970.43,717.52
2018,8,23,11,30,773.0,213.0,3.9,25.5,895.0,985.57,726.84
2018,8,23,11,45,774.5,214.0,4.0,25.85,901.5,994.74,732.15
2018,8,23,12,0,776.0,215.0,4.1,26.2,908.0,1000.81,735.55
2018,8,23,12,15,768.0,219.0,4.2,26.3,904.0,997.55,733.63
2018,8,23,12,30,760.0,223.0,4.3,26.4,900.0,991.17,729.82
2018,8,23,12,45,747.0,228.5,4.35,26.5,888.0,978.49,721.64
2018,8,23,13,0,734.0,234.0,4.4,26.6,876.0,962.99,711.71
2018,8,23,13,15,729.5,231.0,4.5,26.55,859.0,944.13,700.27
2018,8,23,13,30,725.0,228.0,4.6,26.5,842.0,922.58,687.15
2018,8,23,13,45,718.0,224.0,4.7,26.45,817.5,895.17,670.17
2018,8,23,14,0,711.0,220.0,4.8,26.4,793.0,865.45,651.49
2018,8,23,14,15,701.5,215.0,4.85,26.1,762.0,830.43,629.07
2018,8,23,14,30,692.0,210.0,4.9,25.8,731.0,793.59,604.76
2018,8,23,14,45,678.5,204.5,4.95,25.55,694.0,751.49,576.11
2018,8,23,15,0,665.0,199.0,5.0,25.3,657.0,708.29,546.12
2018,8,23,15,15,647.0,192.0,5.0,25.3,614.5,659.54,510.76
2018,8,23,15,30,629.0,185.0,5.0,25.3,572.0,610.56,474.57
2018,8,23,15,45,607.0,176.5,5.0,24.35,526.0,555.85,435.04
2018,8,23,16,0,585.0,168.0,5.0,23.4,480.0,503.84,396.29
2018,8,23,16,15,556.5,157.5,5.0,22.75,431.0,447.49,352.56
2018,8,23,16,30,528.0,147.0,5.0,22.1,382.0,393.08,309.13
2018,8,23,16,45,491.0,135.5,4.95,21.4,332.5,336.48,262.86
2018,8,23,17,0,454.0,124.0,4.9,20.7,283.0,283.31,218.33
2018,8,23,17,15,404.5,108.5,4.85,19.9,233.0,226.28,170.37
2018,8,23,17,30,355.0,93.0,4.8,19.1,183.0,174.65,126.69
2018,8,23,17,45,292.5,75.0,4.7,18.3,137.5,123.99,84.98
2018,8,23,18,0,230.0,57.0,4.6,17.5,92.0,80.66,50.94
2018,8,23,18,15,156.5,38.0,4.5,16.95,57.5,43.23,23.46
2018,8,23,18,30,83.0,19.0,4.4,16.4,23.0,16.05,0.0
2018,8,23,18,45,41.5,9.5,4.25,15.9,11.5,9.34,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,11.75,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,18.0,2.4,12.9,24.5,17.69,0.0
2018,8,24,6,0,149.0,33.0,2.7,13.5,46.0,35.39,17.3
2018,8,24,6,15,226.5,51.5,2.8,14.0,86.5,71.16,43.93
2018,8,24,6,30,304.0,70.0,2.9,14.5,127.0,116.14,78.65
2018,8,24,6,45,366.5,85.5,3.0,15.05,175.5,164.12,118.47
2018,8,24,7,0,429.0,101.0,3.1,15.6,224.0,219.25,165.36
2018,8,24,7,15,477.5,112.5,3.0,16.15,275.0,272.73,211.38
2018,8,24,7,30,526.0,124.0,2.9,16.7,326.0,331.22,260.82
2018,8,24,7,45,564.5,132.0,2.85,17.25,377.0,386.49,306.82
2018,8,24,8,0,603.0,140.0,2.8,17.8,428.0,446.8,355.44
2018,8,24,8,15,632.0,147.0,2.7,18.45,477.0,502.29,398.66
2018,8,24,8,30,661.0,154.0,2.6,19.1,526.0,559.41,441.65
2018,8,24,8,45,685.0,158.5,2.55,19.75,572.0,612.07,480.12
2018,8,24,9,0,709.0,163.0,2.5,20.4,618.0,665.22,517.76
2018,8,24,9,15,707.0,176.0,2.55,21.0,654.5,708.23,547.14
2018,8,24,9,30,705.0,189.0,2.6,21.6,691.0,749.07,574.31
2018,8,24,9,45,693.0,206.0,2.6,22.2,719.5,783.63,595.96
2018,8,24,10,0,681.0,223.0,2.6,22.8,748.0,815.11,615.05
2018,8,24,10,15,694.0,225.0,2.7,23.35,777.5,850.07,637.78
2018,8,24,10,30,707.0,227.0,2.8,23.9,807.0,883.28,658.74
2018,8,24,10,45,717.5,228.5,2.9,24.45,830.0,911.7,676.11
2018,8,24,11,0,728.0,230.0,3.0,25.0,853.0,937.85,691.93
2018,8,24,11,15,734.5,230.0,3.1,25.45,867.5,956.16,702.83
2018,8,24,11,30,741.0,230.0,3.2,25.9,882.0,971.74,712.04
2018,8,24,11,45,745.5,229.5,3.3,26.35,889.5,981.99,717.85
2018,8,24,12,0,750.0,229.0,3.4,26.8,897.0,989.26,721.83
2018,8,24,12,15,741.5,233.5,3.5,27.0,893.0,985.94,719.71
2018,8,24,12,30,733.0,238.0,3.6,27.2,889.0,979.59,715.79
2018,8,24,12,45,720.0,243.0,3.7,27.45,876.5,966.47,707.38
2018,8,24,13,0,707.0,248.0,3.8,27.7,864.0,950.63,697.27
2018,8,24,13,15,703.5,244.5,3.9,27.7,847.5,932.53,686.39
2018,8,24,13,30,700.0,241.0,4.0,27.7,831.0,911.79,673.76
2018,8,24,13,45,694.5,235.5,4.05,27.75,807.0,884.67,656.35
2018,8,24,14,0,689.0,230.0,4.1,27.8,783.0,855.24,637.13
2018,8,24,14,15,679.5,225.0,4.2,27.6,752.5,820.77,615.0
2018,8,24,14,30,670.0,220.0,4.3,27.4,722.0,784.55,591.3
2018,8,24,14,45,657.0,213.5,4.35,27.2,685.0,742.54,562.94
2018,8,24,15,0,644.0,207.0,4.4,27.0,648.0,699.44,533.3
2018,8,24,15,15,625.5,199.5,4.4,27.0,605.5,650.65,498.39
2018,8,24,15,30,607.0,192.0,4.4,27.0,563.0,599.94,461.48
2018,8,24,15,45,585.0,182.5,4.45,26.2,517.0,547.18,423.7
2018,8,24,16,0,563.0,173.0,4.5,25.4,471.0,495.2,385.39
2018,8,24,16,15,535.0,161.5,4.45,24.65,422.5,439.21,342.55
2018,8,24,16,30,507.0,150.0,4.4,23.9,374.0,385.16,300.0
2018,8,24,16,45,469.0,137.5,4.4,23.2,324.0,328.34,254.2
2018,8,24,17,0,431.0,125.0,4.4,22.5,274.0,275.11,210.21
2018,8,24,17,15,382.0,109.0,4.3,21.55,225.0,219.15,163.73
2018,8,24,17,30,333.0,93.0,4.2,20.6,176.0,168.56,121.45
2018,8,24,17,45,272.0,74.0,4.1,19.65,131.0,118.64,80.81
2018,8,24,18,0,211.0,55.0,4.0,18.7,86.0,75.92,47.55
2018,8,24,18,15,141.5,35.5,3.9,18.05,53.0,40.05,21.09
2018,8,24,18,30,72.0,16.0,3.8,17.4,20.0,12.46,0.0
2018,8,24,18,45,36.0,8.0,3.7,16.75,10.0,7.86,0.0
2018,8,24,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,11.2,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,11.9,3.0,0.0,0.0
2018,8,25,5,45,91.0,17.0,1.85,12.55,24.0,16.71,0.0
2018,8,25,6,0,164.0,31.0,2.0,13.2,45.0,33.98,15.59
2018,8,25,6,15,243.5,48.5,2.15,13.85,85.5,69.81,42.11
2018,8,25,6,30,323.0,66.0,2.3,14.5,126.0,115.05,76.83
2018,8,25,6,45,385.0,80.5,2.45,15.15,174.5,162.98,116.63
2018,8,25,7,0,447.0,95.0,2.6,15.8,223.0,218.0,163.46
2018,8,25,7,15,494.5,106.5,2.55,16.5,274.0,272.11,209.96
2018,8,25,7,30,542.0,118.0,2.5,17.2,325.0,331.1,259.66
2018,8,25,7,45,579.0,126.5,2.45,17.9,376.5,388.67,307.13
2018,8,25,8,0,616.0,135.0,2.4,18.6,428.0,447.91,354.46
2018,8,25,8,15,644.0,142.5,2.35,19.35,477.5,503.99,397.78
2018,8,25,8,30,672.0,150.0,2.3,20.1,527.0,561.57,440.73
2018,8,25,8,45,695.0,155.0,2.25,20.9,573.0,614.59,478.79
2018,8,25,9,0,718.0,160.0,2.2,21.7,619.0,667.97,515.84
2018,8,25,9,15,710.5,175.5,2.15,22.45,654.5,709.9,543.09
2018,8,25,9,30,703.0,191.0,2.1,23.2,690.0,749.2,567.69
2018,8,25,9,45,684.5,212.5,2.1,23.95,718.0,783.02,587.87
2018,8,25,10,0,666.0,234.0,2.1,24.7,746.0,813.28,605.17
2018,8,25,10,15,677.0,238.0,2.1,25.4,775.0,848.1,626.22
2018,8,25,10,30,688.0,242.0,2.1,26.1,804.0,881.13,645.65
2018,8,25,10,45,697.0,243.5,2.1,26.75,826.0,907.77,660.8
2018,8,25,11,0,706.0,245.0,2.1,27.4,848.0,932.12,674.08
2018,8,25,11,15,712.0,246.5,2.15,27.95,863.0,951.15,684.61
2018,8,25,11,30,718.0,248.0,2.2,28.5,878.0,967.51,693.5
2018,8,25,11,45,722.5,248.0,2.25,29.05,885.5,978.08,698.79
2018,8,25,12,0,727.0,248.0,2.3,29.6,893.0,985.73,702.37
2018,8,25,12,15,739.5,240.0,2.45,30.0,895.5,989.98,705.34
2018,8,25,12,30,752.0,232.0,2.6,30.4,898.0,991.12,706.42
2018,8,25,12,45,765.0,221.5,2.7,30.8,892.5,986.91,703.74
2018,8,25,13,0,778.0,211.0,2.8,31.2,887.0,979.36,699.05
2018,8,25,13,15,775.5,208.0,3.0,31.35,870.5,961.64,689.44
2018,8,25,13,30,773.0,205.0,3.2,31.5,854.0,941.0,677.89
2018,8,25,13,45,769.5,199.5,3.35,31.6,830.0,914.04,661.9
2018,8,25,14,0,766.0,194.0,3.5,31.7,806.0,884.43,644.05
2018,8,25,14,15,758.5,188.5,3.65,31.5,774.5,848.93,622.84
2018,8,25,14,30,751.0,183.0,3.8,31.3,743.0,811.32,599.91
2018,8,25,14,45,740.5,177.0,3.95,31.05,706.0,768.94,573.2
2018,8,25,15,0,730.0,171.0,4.1,30.8,669.0,725.06,544.21
2018,8,25,15,15,712.0,165.5,4.1,30.8,625.5,675.19,509.2
2018,8,25,15,30,694.0,160.0,4.1,30.8,582.0,624.93,473.2
2018,8,25,15,45,673.5,152.5,4.3,29.75,535.0,571.0,436.0
2018,8,25,16,0,653.0,145.0,4.5,28.7,488.0,517.5,397.65
2018,8,25,16,15,627.0,135.5,4.55,27.75,438.5,459.9,354.45
2018,8,25,16,30,601.0,126.0,4.6,26.8,389.0,403.87,310.91
2018,8,25,16,45,563.5,116.0,4.65,25.9,337.5,344.62,263.42
2018,8,25,17,0,526.0,106.0,4.7,25.0,286.0,287.46,216.28
2018,8,25,17,15,473.5,93.5,4.65,23.8,235.0,228.75,167.5
2018,8,25,17,30,421.0,81.0,4.6,22.6,184.0,175.72,123.08
2018,8,25,17,45,350.5,66.0,4.5,21.4,137.5,123.18,80.57
2018,8,25,18,0,280.0,51.0,4.4,20.2,91.0,78.88,46.75
2018,8,25,18,15,187.0,34.0,4.3,19.35,56.0,39.93,19.33
2018,8,25,18,30,94.0,17.0,4.2,18.5,21.0,13.37,0.0
2018,8,25,18,45,47.0,8.5,4.1,17.65,10.5,8.36,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,26,5,15,14.0,2.5,2.2,11.6,2.0,0.0,0.0
2018,8,26,5,30,28.0,5.0,2.5,12.2,4.0,0.0,0.0
2018,8,26,5,45,131.5,17.5,2.8,12.85,27.0,17.2,0.0
2018,8,26,6,0,235.0,30.0,3.1,13.5,50.0,35.53,14.74
2018,8,26,6,15,332.5,43.0,3.2,14.1,92.5,73.72,41.62
2018,8,26,6,30,430.0,56.0,3.3,14.7,135.0,122.64,78.46
2018,8,26,6,45,497.5,66.0,3.4,15.3,185.5,173.61,121.21
2018,8,26,7,0,565.0,76.0,3.5,15.9,236.0,232.25,171.91
2018,8,26,7,15,612.5,83.0,3.4,16.55,288.5,288.66,221.49
2018,8,26,7,30,660.0,90.0,3.3,17.2,341.0,349.8,274.07
2018,8,26,7,45,695.0,95.5,3.2,17.85,393.5,408.3,323.34
2018,8,26,8,0,730.0,101.0,3.1,18.5,446.0,469.47,373.06
2018,8,26,8,15,755.5,106.0,3.05,19.25,496.5,527.26,418.44
2018,8,26,8,30,781.0,111.0,3.0,20.0,547.0,585.6,462.6
2018,8,26,8,45,800.5,114.0,2.95,20.75,593.5,639.03,501.61
2018,8,26,9,0,820.0,117.0,2.9,21.5,640.0,692.23,539.16
2018,8,26,9,15,835.5,119.5,2.9,22.2,682.0,741.48,571.94
2018,8,26,9,30,851.0,122.0,2.9,22.9,724.0,789.58,602.64
2018,8,26,9,45,863.5,123.0,2.95,23.6,760.0,832.27,629.32
2018,8,26,10,0,876.0,124.0,3.0,24.3,796.0,869.21,651.74
2018,8,26,10,15,886.5,125.0,3.1,24.95,826.5,905.77,674.15
2018,8,26,10,30,897.0,126.0,3.2,25.6,857.0,939.86,694.72
2018,8,26,10,45,906.5,125.0,3.25,26.25,880.5,968.28,711.04
2018,8,26,11,0,916.0,124.0,3.3,26.9,904.0,993.77,725.4
2018,8,26,11,15,921.0,124.0,3.45,27.35,919.0,1012.92,736.95
2018,8,26,11,30,926.0,124.0,3.6,27.8,934.0,1028.71,746.41
2018,8,26,11,45,930.0,122.5,3.7,28.25,941.0,1038.49,751.72
2018,8,26,12,0,934.0,121.0,3.8,28.7,948.0,1044.72,754.87
2018,8,26,12,15,931.0,122.0,3.9,28.95,945.0,1043.09,753.69
2018,8,26,12,30,928.0,123.0,4.0,29.2,942.0,1037.84,750.35
2018,8,26,12,45,922.0,125.0,4.1,29.4,931.0,1027.16,743.76
2018,8,26,13,0,916.0,127.0,4.2,29.6,920.0,1013.04,735.04
2018,8,26,13,15,913.0,125.5,4.3,29.6,903.0,994.76,724.27
2018,8,26,13,30,910.0,124.0,4.4,29.6,886.0,973.16,711.35
2018,8,26,13,45,904.5,121.5,4.5,29.6,860.0,945.06,694.09
2018,8,26,14,0,899.0,119.0,4.6,29.6,834.0,913.99,674.78
2018,8,26,14,15,891.0,117.0,4.7,29.35,802.0,878.51,653.24
2018,8,26,14,30,883.0,115.0,4.8,29.1,770.0,840.54,629.79
2018,8,26,14,45,872.5,112.0,4.9,28.8,731.5,797.31,602.44
2018,8,26,15,0,862.0,109.0,5.0,28.5,693.0,754.83,575.19
2018,8,26,15,15,846.5,105.5,5.0,28.5,648.5,703.7,540.16
2018,8,26,15,30,831.0,102.0,5.0,28.5,604.0,651.62,502.14
2018,8,26,15,45,810.5,98.5,5.05,27.35,555.5,595.84,462.55
2018,8,26,16,0,790.0,95.0,5.1,26.2,507.0,540.14,421.47
2018,8,26,16,15,761.5,91.0,5.1,25.3,455.5,480.31,375.12
2018,8,26,16,30,733.0,87.0,5.1,24.4,404.0,421.93,328.26
2018,8,26,16,45,695.5,81.5,5.05,23.55,351.0,360.3,277.24
2018,8,26,17,0,658.0,76.0,5.0,22.7,298.0,301.85,227.35
2018,8,26,17,15,604.0,68.5,4.9,21.7,245.5,240.26,174.5
2018,8,26,17,30,550.0,61.0,4.8,20.7,193.0,184.39,126.24
2018,8,26,17,45,469.5,52.0,4.7,19.65,145.0,128.69,80.52
2018,8,26,18,0,389.0,43.0,4.6,18.6,97.0,82.38,45.41
2018,8,26,18,15,265.0,30.0,4.5,17.95,60.0,39.68,16.96
2018,8,26,18,30,141.0,17.0,4.4,17.3,23.0,16.71,0.0
2018,8,26,18,45,70.5,8.5,4.35,16.65,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.5,2.6,13.45,1.5,0.0,0.0
2018,8,27,5,30,18.0,3.0,2.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,136.5,16.0,3.2,14.35,26.5,15.73,0.0
2018,8,27,6,0,255.0,29.0,3.5,14.8,50.0,35.67,13.85
2018,8,27,6,15,354.0,39.5,3.55,15.4,91.0,72.03,39.12
2018,8,27,6,30,453.0,50.0,3.6,16.0,132.0,119.91,74.77
2018,8,27,6,45,514.5,59.0,3.65,16.55,180.5,169.89,116.88
2018,8,27,7,0,576.0,68.0,3.7,17.1,229.0,226.81,166.37
2018,8,27,7,15,618.5,74.5,3.65,17.7,279.5,281.61,214.86
2018,8,27,7,30,661.0,81.0,3.6,18.3,330.0,340.57,265.92
2018,8,27,7,45,689.5,87.5,3.55,18.85,380.5,397.2,314.03
2018,8,27,8,0,718.0,94.0,3.5,19.4,431.0,455.83,362.16
2018,8,27,8,15,741.0,98.5,3.45,20.0,479.5,510.86,405.91
2018,8,27,8,30,764.0,103.0,3.4,20.6,528.0,566.74,448.82
2018,8,27,8,45,780.5,107.0,3.35,21.2,572.5,618.41,487.17
2018,8,27,9,0,797.0,111.0,3.3,21.8,617.0,669.65,523.98
2018,8,27,9,15,792.0,123.0,3.35,22.35,653.5,712.83,553.34
2018,8,27,9,30,787.0,135.0,3.4,22.9,690.0,753.33,579.82
2018,8,27,9,45,773.5,151.0,3.4,23.4,719.0,788.29,601.95
2018,8,27,10,0,760.0,167.0,3.4,23.9,748.0,822.33,623.23
2018,8,27,10,15,771.5,168.5,3.5,24.35,777.0,854.72,643.81
2018,8,27,10,30,783.0,170.0,3.6,24.8,806.0,887.6,664.62
2018,8,27,10,45,793.0,169.5,3.65,25.3,828.0,914.76,681.01
2018,8,27,11,0,803.0,169.0,3.7,25.8,850.0,939.36,695.67
2018,8,27,11,15,809.0,168.0,3.8,26.15,864.0,956.9,706.33
2018,8,27,11,30,815.0,167.0,3.9,26.5,878.0,971.45,715.12
2018,8,27,11,45,819.0,166.5,3.95,26.85,885.0,981.48,720.71
2018,8,27,12,0,823.0,166.0,4.0,27.2,892.0,988.31,724.31
2018,8,27,12,15,824.5,165.0,4.1,27.4,891.0,988.9,724.66
2018,8,27,12,30,826.0,164.0,4.2,27.6,890.0,986.19,722.99
2018,8,27,12,45,826.5,161.0,4.25,27.8,881.0,977.13,716.97
2018,8,27,13,0,827.0,158.0,4.3,28.0,872.0,964.81,708.92
2018,8,27,13,15,822.0,157.0,4.4,27.95,854.5,946.19,697.73
2018,8,27,13,30,817.0,156.0,4.5,27.9,837.0,924.6,684.59
2018,8,27,13,45,810.0,154.0,4.55,27.9,812.5,897.33,667.23
2018,8,27,14,0,803.0,152.0,4.6,27.9,788.0,867.45,648.13
2018,8,27,14,15,793.5,149.0,4.65,27.65,756.5,832.0,625.8
2018,8,27,14,30,784.0,146.0,4.7,27.4,725.0,794.45,601.8
2018,8,27,14,45,771.5,142.5,4.75,27.15,688.0,752.18,574.15
2018,8,27,15,0,759.0,139.0,4.8,26.9,651.0,709.89,546.02
2018,8,27,15,15,742.0,134.5,4.8,26.9,608.0,660.63,510.31
2018,8,27,15,30,725.0,130.0,4.8,26.9,565.0,610.82,473.47
2018,8,27,15,45,703.5,124.5,4.8,26.0,518.5,557.01,434.36
2018,8,27,16,0,682.0,119.0,4.8,25.1,472.0,503.65,394.3
2018,8,27,16,15,655.0,111.5,4.75,24.4,422.5,446.23,349.42
2018,8,27,16,30,628.0,104.0,4.7,23.7,373.0,390.43,304.42
2018,8,27,16,45,590.0,96.0,4.65,23.0,322.5,331.75,255.9
2018,8,27,17,0,552.0,88.0,4.6,22.3,272.0,276.48,208.97
2018,8,27,17,15,499.0,78.5,4.5,21.4,223.0,219.27,160.25
2018,8,27,17,30,446.0,69.0,4.4,20.5,174.0,167.8,116.26
2018,8,27,17,45,372.0,57.0,4.3,19.65,129.5,115.66,73.77
2018,8,27,18,0,298.0,45.0,4.2,18.8,85.0,73.13,41.55
2018,8,27,18,15,196.0,30.5,4.1,18.2,52.0,35.6,15.1
2018,8,27,18,30,94.0,16.0,4.0,17.6,19.0,15.73,0.0
2018,8,27,18,45,47.0,8.0,3.9,17.0,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,12.95,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,13.5,2.0,0.0,0.0
2018,8,28,5,45,100.5,16.0,2.45,14.05,23.5,15.73,0.0
2018,8,28,6,0,190.0,30.0,2.8,14.6,45.0,33.24,12.86
2018,8,28,6,15,283.0,43.5,2.85,15.1,84.5,68.22,38.84
2018,8,28,6,30,376.0,57.0,2.9,15.6,124.0,113.76,72.98
2018,8,28,6,45,440.0,68.5,3.0,16.1,172.0,163.05,114.04
2018,8,28,7,0,504.0,80.0,3.1,16.6,220.0,218.82,161.95
2018,8,28,7,15,553.0,87.5,3.1,17.1,270.5,272.73,209.06
2018,8,28,7,30,602.0,95.0,3.1,17.6,321.0,331.61,259.62
2018,8,28,7,45,638.5,101.0,3.1,18.05,372.0,388.12,307.41
2018,8,28,8,0,675.0,107.0,3.1,18.5,423.0,447.55,356.16
2018,8,28,8,15,706.0,109.5,3.15,19.15,471.5,502.95,400.26
2018,8,28,8,30,737.0,112.0,3.2,19.8,520.0,559.98,444.27
2018,8,28,8,45,763.5,112.5,3.2,20.45,566.5,612.68,483.65
2018,8,28,9,0,790.0,113.0,3.2,21.1,613.0,666.39,522.61
2018,8,28,9,15,807.0,114.0,3.3,21.65,653.5,713.84,555.47
2018,8,28,9,30,824.0,115.0,3.4,22.2,694.0,760.32,586.46
2018,8,28,9,45,838.0,115.5,3.45,22.75,729.5,802.6,613.83
2018,8,28,10,0,852.0,116.0,3.5,23.3,765.0,839.46,637.1
2018,8,28,10,15,862.0,116.5,3.6,23.7,794.0,874.26,659.41
2018,8,28,10,30,872.0,117.0,3.7,24.1,823.0,906.63,679.94
2018,8,28,10,45,880.5,116.0,3.75,24.55,845.0,933.43,696.19
2018,8,28,11,0,889.0,115.0,3.8,25.0,867.0,957.36,710.5
2018,8,28,11,15,893.0,115.0,3.9,25.25,881.0,975.02,721.52
2018,8,28,11,30,897.0,115.0,4.0,25.5,895.0,989.38,730.46
2018,8,28,11,45,900.0,114.5,4.1,25.8,901.5,998.87,736.13
2018,8,28,12,0,903.0,114.0,4.2,26.1,908.0,1004.89,739.64
2018,8,28,12,15,902.0,114.5,4.25,26.25,906.0,1004.55,739.23
2018,8,28,12,30,901.0,115.0,4.3,26.4,904.0,1000.7,736.65
2018,8,28,12,45,898.0,115.5,4.35,26.5,894.5,991.42,730.76
2018,8,28,13,0,895.0,116.0,4.4,26.6,885.0,978.74,722.74
2018,8,28,13,15,893.0,114.0,4.45,26.65,868.5,961.03,711.6
2018,8,28,13,30,891.0,112.0,4.5,26.7,852.0,940.05,698.34
2018,8,28,13,45,887.5,109.5,4.55,26.7,828.0,914.0,681.79
2018,8,28,14,0,884.0,107.0,4.6,26.7,804.0,884.95,663.35
2018,8,28,14,15,877.5,105.0,4.6,26.5,773.5,851.04,641.67
2018,8,28,14,30,871.0,103.0,4.6,26.3,743.0,814.59,618.09
2018,8,28,14,45,862.5,99.5,4.65,26.15,706.0,772.69,590.59
2018,8,28,15,0,854.0,96.0,4.7,26.0,669.0,728.79,561.32
2018,8,28,15,15,839.0,94.0,4.7,26.0,626.0,682.32,529.23
2018,8,28,15,30,824.0,92.0,4.7,26.0,583.0,632.43,492.44
2018,8,28,15,45,808.0,87.5,4.7,25.2,536.5,578.61,452.99
2018,8,28,16,0,792.0,83.0,4.7,24.4,490.0,524.48,411.91
2018,8,28,16,15,769.5,79.0,4.65,23.8,441.0,467.61,366.79
2018,8,28,16,30,747.0,75.0,4.6,23.2,392.0,411.64,320.87
2018,8,28,16,45,713.5,70.0,4.55,22.6,340.5,351.59,270.34
2018,8,28,17,0,680.0,65.0,4.5,22.0,289.0,294.27,220.64
2018,8,28,17,15,629.5,59.0,4.35,21.2,237.5,233.86,168.13
2018,8,28,17,30,579.0,53.0,4.2,20.4,186.0,179.1,120.31
2018,8,28,17,45,498.5,45.5,4.1,19.6,139.0,123.71,74.84
2018,8,28,18,0,418.0,38.0,4.0,18.8,92.0,77.68,40.4
2018,8,28,18,15,276.0,26.5,3.85,18.2,55.5,34.58,12.01
2018,8,28,18,30,134.0,15.0,3.7,17.6,19.0,14.74,0.0
2018,8,28,18,45,67.0,7.5,3.55,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,13.25,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,13.9,2.0,0.0,0.0
2018,8,29,5,45,146.5,14.5,1.65,14.55,24.5,14.25,0.0
2018,8,29,6,0,274.0,26.0,1.8,15.2,47.0,32.75,10.3
2018,8,29,6,15,378.5,35.5,1.95,15.85,88.5,69.77,36.15
2018,8,29,6,30,483.0,45.0,2.1,16.5,130.0,118.75,72.15
2018,8,29,6,45,548.5,52.5,2.2,17.15,179.5,169.73,114.76
2018,8,29,7,0,614.0,60.0,2.3,17.8,229.0,228.08,165.16
2018,8,29,7,15,657.5,65.5,2.25,18.35,280.5,284.28,214.65
2018,8,29,7,30,701.0,71.0,2.2,18.9,332.0,344.93,266.79
2018,8,29,7,45,730.5,76.0,2.2,19.45,383.0,402.47,315.27
2018,8,29,8,0,760.0,81.0,2.2,20.0,434.0,462.02,363.65
2018,8,29,8,15,783.5,84.5,2.2,20.6,483.5,518.43,407.92
2018,8,29,8,30,807.0,88.0,2.2,21.2,533.0,575.58,451.16
2018,8,29,8,45,824.0,91.0,2.25,21.8,578.5,628.45,490.02
2018,8,29,9,0,841.0,94.0,2.3,22.4,624.0,680.83,527.17
2018,8,29,9,15,856.0,96.0,2.35,23.0,666.0,727.46,557.62
2018,8,29,9,30,871.0,98.0,2.4,23.6,708.0,774.94,588.19
