Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,45,882.5,99.0,2.5,24.2,743.5,817.04,614.9
2018,8,29,10,0,894.0,100.0,2.6,24.8,779.0,857.12,639.96
2018,8,29,10,15,902.5,101.5,2.7,25.3,808.5,892.86,662.13
2018,8,29,10,30,911.0,103.0,2.8,25.8,838.0,925.95,682.42
2018,8,29,10,45,917.5,103.5,2.9,26.3,860.5,953.32,698.85
2018,8,29,11,0,924.0,104.0,3.0,26.8,883.0,977.6,713.26
2018,8,29,11,15,928.0,104.5,3.15,27.15,897.5,996.26,724.88
2018,8,29,11,30,932.0,105.0,3.3,27.5,912.0,1011.49,734.36
2018,8,29,11,45,935.0,104.5,3.45,27.85,919.0,1021.18,740.36
2018,8,29,12,0,938.0,104.0,3.6,28.2,926.0,1027.26,744.15
2018,8,29,12,15,936.0,105.5,3.75,28.35,924.0,1026.95,744.5
2018,8,29,12,30,934.0,107.0,3.9,28.5,922.0,1022.98,742.62
2018,8,29,12,45,930.0,108.0,4.05,28.65,912.0,1012.95,736.89
2018,8,29,13,0,926.0,109.0,4.2,28.8,902.0,999.4,728.94
2018,8,29,13,15,923.5,107.5,4.3,28.75,885.0,981.19,718.26
2018,8,29,13,30,921.0,106.0,4.4,28.7,868.0,959.6,705.38
2018,8,29,13,45,917.5,104.0,4.5,28.7,843.5,933.32,689.21
2018,8,29,14,0,914.0,102.0,4.6,28.7,819.0,903.92,670.87
2018,8,29,14,15,906.0,100.0,4.7,28.45,787.0,867.78,648.78
2018,8,29,14,30,898.0,98.0,4.8,28.2,755.0,829.11,624.66
2018,8,29,14,45,889.0,95.5,4.9,27.95,717.5,786.83,597.65
2018,8,29,15,0,880.0,93.0,5.0,27.7,680.0,742.52,568.75
2018,8,29,15,15,866.0,90.5,5.0,27.7,636.5,692.96,534.62
2018,8,29,15,30,852.0,88.0,5.0,27.7,593.0,642.27,497.59
2018,8,29,15,45,832.5,85.0,5.05,26.7,544.5,588.35,458.59
2018,8,29,16,0,813.0,82.0,5.1,25.7,496.0,532.65,416.79
2018,8,29,16,15,786.5,78.5,5.05,25.05,445.0,473.23,369.81
2018,8,29,16,30,760.0,75.0,5.0,24.4,394.0,415.11,322.29
2018,8,29,16,45,722.0,70.5,5.0,23.7,341.0,353.17,270.46
2018,8,29,17,0,684.0,66.0,5.0,23.0,288.0,294.1,219.55
2018,8,29,17,15,627.5,60.0,4.85,22.2,235.5,232.3,166.11
2018,8,29,17,30,571.0,54.0,4.7,21.4,183.0,176.49,117.8
2018,8,29,17,45,414.5,45.0,4.5,20.6,125.5,108.67,65.73
2018,8,29,18,0,258.0,36.0,4.3,19.8,68.0,58.75,31.37
2018,8,29,18,15,164.5,23.0,4.05,19.3,40.0,25.91,7.5
2018,8,29,18,30,71.0,10.0,3.8,18.8,12.0,9.83,0.0
2018,8,29,18,45,35.5,5.0,3.55,18.3,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,5,15,3.0,1.0,1.05,14.9,1.0,0.0,0.0
2018,8,30,5,30,6.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,30,5,45,65.5,15.5,1.4,15.85,20.0,15.24,0.0
2018,8,30,6,0,125.0,29.0,1.6,16.3,38.0,29.61,9.9
2018,8,30,6,15,213.5,47.5,1.7,16.75,78.0,65.13,38.66
2018,8,30,6,30,302.0,66.0,1.8,17.2,118.0,110.64,72.88
2018,8,30,6,45,357.0,81.5,1.9,17.7,163.5,156.66,110.81
2018,8,30,7,0,412.0,97.0,2.0,18.2,209.0,208.99,155.02
2018,8,30,7,15,456.5,109.0,1.95,18.45,257.5,260.53,199.15
2018,8,30,7,30,501.0,121.0,1.9,18.7,306.0,316.66,246.37
2018,8,30,7,45,425.0,139.5,1.8,19.0,312.5,330.91,260.42
2018,8,30,8,0,349.0,158.0,1.7,19.3,319.0,332.99,263.36
2018,8,30,8,15,245.5,194.0,1.7,19.7,313.5,332.35,262.46
2018,8,30,8,30,142.0,230.0,1.7,20.1,308.0,317.09,248.95
2018,8,30,8,45,145.0,253.0,1.65,20.55,338.5,349.87,273.25
2018,8,30,9,0,148.0,276.0,1.6,21.0,369.0,382.67,296.82
2018,8,30,9,15,214.5,283.5,1.65,21.5,428.0,445.56,344.1
2018,8,30,9,30,281.0,291.0,1.7,22.0,487.0,518.87,397.76
2018,8,30,9,45,280.5,305.0,1.75,22.45,509.0,544.16,414.41
2018,8,30,10,0,280.0,319.0,1.8,22.9,531.0,568.53,430.53
2018,8,30,10,15,411.0,290.5,1.9,23.35,614.5,668.05,503.22
2018,8,30,10,30,542.0,262.0,2.0,23.8,698.0,767.21,573.31
2018,8,30,10,45,470.5,288.5,2.15,24.25,674.0,742.7,553.42
2018,8,30,11,0,399.0,315.0,2.3,24.7,650.0,713.32,531.03
2018,8,30,11,15,527.0,278.5,2.4,25.05,729.0,803.61,595.99
2018,8,30,11,30,655.0,242.0,2.5,25.4,808.0,897.54,660.89
2018,8,30,11,45,714.5,219.0,2.65,25.75,840.0,936.63,685.96
2018,8,30,12,0,774.0,196.0,2.8,26.1,872.0,973.09,709.64
2018,8,30,12,15,831.0,165.0,2.9,26.3,889.0,992.04,721.91
2018,8,30,12,30,888.0,134.0,3.0,26.5,906.0,1005.36,730.78
2018,8,30,12,45,892.5,130.5,3.1,26.7,899.0,999.07,727.09
2018,8,30,13,0,897.0,127.0,3.2,26.9,892.0,989.22,721.33
2018,8,30,13,15,893.5,125.5,3.25,26.9,874.5,970.45,710.02
2018,8,30,13,30,890.0,124.0,3.3,26.9,857.0,948.44,696.67
2018,8,30,13,45,885.5,121.5,3.4,26.95,832.0,921.36,680.14
2018,8,30,14,0,881.0,119.0,3.5,27.0,807.0,891.33,661.56
2018,8,30,14,15,873.5,116.5,3.55,26.85,775.5,855.99,639.47
2018,8,30,14,30,866.0,114.0,3.6,26.7,744.0,818.19,615.5
2018,8,30,14,45,855.5,111.0,3.65,26.55,706.0,778.35,589.85
2018,8,30,15,0,845.0,108.0,3.7,26.4,668.0,733.27,560.18
2018,8,30,15,15,829.0,105.0,3.7,26.4,624.0,682.85,525.39
2018,8,30,15,30,813.0,102.0,3.7,26.4,580.0,631.57,487.78
2018,8,30,15,45,792.5,98.0,3.85,25.7,532.0,576.0,447.63
2018,8,30,16,0,772.0,94.0,4.0,25.0,484.0,520.6,406.07
2018,8,30,16,15,744.0,89.5,4.05,24.4,433.0,461.45,359.77
2018,8,30,16,30,716.0,85.0,4.1,23.8,382.0,403.83,313.05
2018,8,30,16,45,676.5,79.0,4.2,23.2,329.5,342.07,261.73
2018,8,30,17,0,637.0,73.0,4.3,22.6,277.0,283.79,211.83
2018,8,30,17,15,578.5,66.0,4.3,21.8,225.5,223.21,159.91
2018,8,30,17,30,520.0,59.0,4.3,21.0,174.0,168.93,113.36
2018,8,30,17,45,431.0,49.5,4.3,20.2,127.5,114.19,69.43
2018,8,30,18,0,342.0,40.0,4.3,19.4,81.0,69.92,37.02
2018,8,30,18,15,216.0,26.5,4.25,18.8,48.0,30.6,8.01
2018,8,30,18,30,90.0,13.0,4.2,18.2,15.0,12.78,0.0
2018,8,30,18,45,45.0,6.5,4.2,17.65,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.3,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,112.0,14.0,1.8,14.5,21.5,13.76,0.0
2018,8,31,6,0,212.0,26.0,2.0,15.1,41.0,30.17,7.89
2018,8,31,6,15,317.0,38.0,2.0,15.7,81.5,65.98,35.4
2018,8,31,6,30,422.0,50.0,2.0,16.3,122.0,113.7,70.48
2018,8,31,6,45,491.5,58.5,2.0,16.95,170.5,162.88,111.11
2018,8,31,7,0,561.0,67.0,2.0,17.6,219.0,219.96,159.89
2018,8,31,7,15,609.5,74.0,1.9,18.25,271.0,276.3,208.83
2018,8,31,7,30,658.0,81.0,1.8,18.9,323.0,337.49,260.7
2018,8,31,7,45,693.0,85.5,1.65,19.6,374.0,394.71,307.96
2018,8,31,8,0,728.0,90.0,1.5,20.3,425.0,454.59,355.36
2018,8,31,8,15,753.5,94.0,1.4,21.1,474.5,510.89,398.13
2018,8,31,8,30,779.0,98.0,1.3,21.9,524.0,568.28,439.81
2018,8,31,8,45,798.5,101.0,1.2,22.7,569.5,621.46,476.64
2018,8,31,9,0,818.0,104.0,1.1,23.5,615.0,674.41,511.69
2018,8,31,9,15,833.0,105.5,1.15,24.25,655.5,721.98,541.96
2018,8,31,9,30,848.0,107.0,1.2,25.0,696.0,768.34,570.5
2018,8,31,9,45,860.0,108.5,1.25,25.8,732.0,807.5,593.67
2018,8,31,10,0,872.0,110.0,1.3,26.6,768.0,847.7,617.24
2018,8,31,10,15,881.0,111.0,1.4,27.35,797.0,882.62,637.83
2018,8,31,10,30,890.0,112.0,1.5,28.1,826.0,914.97,656.64
2018,8,31,10,45,896.5,113.0,1.6,28.85,848.0,942.29,672.16
2018,8,31,11,0,903.0,114.0,1.7,29.6,870.0,966.58,685.75
2018,8,31,11,15,906.5,114.5,1.85,30.05,884.0,984.32,696.7
2018,8,31,11,30,910.0,115.0,2.0,30.5,898.0,998.69,705.64
2018,8,31,11,45,911.5,114.5,2.15,30.9,903.5,1006.62,710.76
2018,8,31,12,0,913.0,114.0,2.3,31.3,909.0,1011.01,713.78
2018,8,31,12,15,915.5,112.5,2.55,31.55,908.0,1011.75,716.01
2018,8,31,12,30,918.0,111.0,2.8,31.8,907.0,1008.89,715.92
2018,8,31,12,45,919.5,108.0,3.0,32.05,897.5,999.88,711.47
2018,8,31,13,0,921.0,105.0,3.2,32.3,888.0,987.27,704.75
2018,8,31,13,15,918.0,104.5,3.4,32.25,871.0,969.56,695.57
2018,8,31,13,30,915.0,104.0,3.6,32.2,854.0,948.51,684.15
2018,8,31,13,45,910.0,102.5,3.8,32.2,829.5,921.39,668.48
2018,8,31,14,0,905.0,101.0,4.0,32.2,805.0,891.25,650.65
2018,8,31,14,15,898.0,99.0,4.2,31.9,773.5,856.07,629.97
2018,8,31,14,30,891.0,97.0,4.4,31.6,742.0,818.32,607.21
2018,8,31,14,45,880.5,95.0,4.55,31.3,704.0,775.54,580.38
2018,8,31,15,0,870.0,93.0,4.7,31.0,666.0,730.86,551.95
2018,8,31,15,15,855.5,90.0,4.7,31.0,622.0,680.76,517.96
2018,8,31,15,30,841.0,87.0,4.7,31.0,578.0,631.36,482.05
2018,8,31,15,45,823.0,84.0,5.05,29.8,531.0,577.05,444.54
2018,8,31,16,0,805.0,81.0,5.4,28.6,484.0,522.59,404.95
2018,8,31,16,15,780.5,76.5,5.4,27.75,433.5,463.53,358.85
2018,8,31,16,30,756.0,72.0,5.4,26.9,383.0,405.6,311.95
2018,8,31,16,45,719.5,67.5,5.4,26.05,330.5,344.57,261.12
2018,8,31,17,0,683.0,63.0,5.4,25.2,278.0,286.61,211.33
2018,8,31,17,15,627.5,57.0,5.25,24.15,226.5,225.12,158.53
2018,8,31,17,30,572.0,51.0,5.1,23.1,175.0,169.83,111.05
2018,8,31,17,45,481.5,43.0,5.0,22.05,127.5,113.64,66.24
2018,8,31,18,0,391.0,35.0,4.9,21.0,80.0,68.04,33.4
2018,8,31,18,15,248.0,23.5,4.75,20.25,47.0,27.65,3.96
2018,8,31,18,30,105.0,12.0,4.6,19.5,14.0,11.8,0.0
2018,8,31,18,45,52.5,6.0,4.5,18.7,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,17.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,13.7,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,14.2,1.0,0.0,0.0
2018,9,1,5,45,112.0,13.5,2.3,14.75,20.5,13.27,0.0
2018,9,1,6,0,212.0,26.0,2.6,15.3,40.0,29.27,6.14
2018,9,1,6,15,314.0,37.5,2.6,15.9,79.5,64.96,34.58
2018,9,1,6,30,416.0,49.0,2.6,16.5,119.0,111.46,68.8
2018,9,1,6,45,480.5,59.5,2.6,17.1,167.5,161.19,110.08
2018,9,1,7,0,545.0,70.0,2.6,17.7,216.0,218.26,159.07
2018,9,1,7,15,590.5,78.0,2.5,18.65,267.0,273.72,207.22
2018,9,1,7,30,636.0,86.0,2.4,19.6,318.0,333.72,258.04
2018,9,1,7,45,667.5,93.0,2.25,20.55,369.0,390.82,305.13
2018,9,1,8,0,699.0,100.0,2.1,21.5,420.0,450.25,352.14
2018,9,1,8,15,723.0,106.0,2.1,22.45,469.0,506.62,395.37
2018,9,1,8,30,747.0,112.0,2.1,23.4,518.0,563.9,437.64
2018,9,1,8,45,765.0,117.0,2.1,24.35,564.0,616.92,475.25
2018,9,1,9,0,783.0,122.0,2.1,25.3,610.0,668.65,510.67
2018,9,1,9,15,784.0,132.5,2.25,25.9,648.0,714.01,541.75
2018,9,1,9,30,785.0,143.0,2.4,26.5,686.0,757.16,569.72
2018,9,1,9,45,778.0,156.0,2.5,27.15,717.0,796.37,594.23
2018,9,1,10,0,771.0,169.0,2.6,27.8,748.0,830.84,615.29
2018,9,1,10,15,780.5,171.0,2.75,28.3,776.0,864.89,636.64
2018,9,1,10,30,790.0,173.0,2.9,28.8,804.0,893.56,654.3
2018,9,1,10,45,797.5,174.5,3.05,29.3,826.0,920.42,670.75
2018,9,1,11,0,805.0,176.0,3.2,29.8,848.0,944.58,685.42
2018,9,1,11,15,810.0,177.0,3.35,30.2,862.5,963.01,696.66
2018,9,1,11,30,815.0,178.0,3.5,30.6,877.0,978.4,706.02
2018,9,1,11,45,817.0,178.5,3.65,30.95,883.0,987.23,711.36
2018,9,1,12,0,819.0,179.0,3.8,31.3,889.0,992.81,714.73
2018,9,1,12,15,816.5,180.0,3.95,31.45,886.5,991.25,714.18
2018,9,1,12,30,814.0,181.0,4.1,31.6,884.0,986.42,711.64
2018,9,1,12,45,809.0,181.0,4.25,31.75,873.0,974.92,704.85
2018,9,1,13,0,804.0,181.0,4.4,31.9,862.0,960.3,696.11
2018,9,1,13,15,799.5,179.0,4.5,31.8,844.0,941.08,684.82
2018,9,1,13,30,795.0,177.0,4.6,31.7,826.0,918.93,671.61
2018,9,1,13,45,788.0,174.5,4.75,31.6,801.0,891.25,655.07
2018,9,1,14,0,781.0,172.0,4.9,31.5,776.0,864.04,638.92
2018,9,1,14,15,771.5,168.0,4.95,31.15,744.0,827.6,616.33
2018,9,1,14,30,762.0,164.0,5.0,30.8,712.0,789.16,592.12
2018,9,1,14,45,749.5,159.0,5.1,30.5,674.0,745.57,564.0
2018,9,1,15,0,737.0,154.0,5.2,30.2,636.0,700.63,533.34
2018,9,1,15,15,718.0,149.0,5.2,30.2,592.5,650.16,496.92
2018,9,1,15,30,699.0,144.0,5.2,30.2,549.0,599.4,459.54
2018,9,1,15,45,678.5,136.0,5.3,29.0,502.0,544.69,420.71
2018,9,1,16,0,658.0,128.0,5.4,27.8,455.0,490.42,380.71
2018,9,1,16,15,632.5,118.5,5.35,26.95,405.5,432.95,336.02
2018,9,1,16,30,607.0,109.0,5.3,26.1,356.0,377.04,291.09
2018,9,1,16,45,568.5,99.5,5.3,25.25,305.5,318.08,242.58
2018,9,1,17,0,530.0,90.0,5.3,24.4,255.0,262.69,195.77
2018,9,1,17,15,473.0,78.5,5.15,23.4,205.0,204.36,146.56
2018,9,1,17,30,416.0,67.0,5.0,22.4,155.0,151.38,102.05
2018,9,1,17,45,335.0,53.0,4.9,21.4,111.0,100.18,61.54
2018,9,1,18,0,254.0,39.0,4.8,20.4,67.0,58.52,30.98
2018,9,1,18,15,151.0,23.5,4.7,19.75,38.0,23.76,0.37
2018,9,1,18,30,48.0,8.0,4.6,19.1,9.0,7.86,0.0
2018,9,1,18,45,24.0,4.0,4.5,18.45,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,5,45,79.0,12.5,2.2,14.0,17.5,12.29,0.0
2018,9,2,6,0,158.0,25.0,2.4,14.5,35.0,26.47,3.99
2018,9,2,6,15,266.0,39.0,2.35,15.15,75.0,61.26,33.47
2018,9,2,6,30,374.0,53.0,2.3,15.8,115.0,108.85,68.54
2018,9,2,6,45,449.5,63.0,2.2,16.5,163.5,157.85,108.6
2018,9,2,7,0,525.0,73.0,2.1,17.2,212.0,215.52,157.42
2018,9,2,7,15,577.5,80.5,2.05,17.95,264.0,271.59,205.89
2018,9,2,7,30,630.0,88.0,2.0,18.7,316.0,333.01,257.86
2018,9,2,7,45,668.0,93.5,1.9,19.45,368.0,391.06,305.88
2018,9,2,8,0,706.0,99.0,1.8,20.2,420.0,452.14,354.48
2018,9,2,8,15,733.5,103.5,1.85,21.15,470.0,509.16,398.45
2018,9,2,8,30,761.0,108.0,1.9,22.1,520.0,567.42,441.74
2018,9,2,8,45,782.5,110.5,1.9,23.0,566.0,619.94,479.24
2018,9,2,9,0,804.0,113.0,1.9,23.9,612.0,673.02,515.83
2018,9,2,9,15,805.0,122.5,2.0,24.85,650.0,718.22,545.42
2018,9,2,9,30,806.0,132.0,2.1,25.8,688.0,761.17,572.13
2018,9,2,9,45,799.0,144.5,2.15,26.75,719.0,798.43,594.18
2018,9,2,10,0,792.0,157.0,2.2,27.7,750.0,832.57,613.85
2018,9,2,10,15,802.5,159.0,2.25,28.5,779.0,867.84,634.4
2018,9,2,10,30,813.0,161.0,2.3,29.3,808.0,900.85,653.22
2018,9,2,10,45,821.5,161.5,2.35,30.05,830.0,928.01,668.22
2018,9,2,11,0,830.0,162.0,2.4,30.8,852.0,952.42,681.42
2018,9,2,11,15,835.0,162.5,2.5,31.35,866.5,970.63,691.68
2018,9,2,11,30,840.0,163.0,2.6,31.9,881.0,985.69,700.04
2018,9,2,11,45,843.5,162.0,2.65,32.5,887.0,994.5,703.95
2018,9,2,12,0,847.0,161.0,2.7,33.1,893.0,999.98,705.92
2018,9,2,12,15,840.0,164.5,2.85,33.35,889.0,996.63,704.36
2018,9,2,12,30,833.0,168.0,3.0,33.6,885.0,989.93,700.81
2018,9,2,12,45,821.0,173.0,3.1,33.85,872.5,976.75,692.83
2018,9,2,13,0,809.0,178.0,3.2,34.1,860.0,960.51,683.0
2018,9,2,13,15,806.0,174.5,3.35,34.1,842.0,940.98,672.13
2018,9,2,13,30,803.0,171.0,3.5,34.1,824.0,918.46,659.27
2018,9,2,13,45,798.0,167.0,3.65,34.1,799.0,890.77,642.95
2018,9,2,14,0,793.0,163.0,3.8,34.1,774.0,860.41,624.73
2018,9,2,14,15,784.5,159.0,3.9,33.8,742.0,824.65,603.23
2018,9,2,14,30,776.0,155.0,4.0,33.5,710.0,789.0,581.56
2018,9,2,14,45,764.5,150.0,4.1,33.2,672.5,745.65,554.26
2018,9,2,15,0,753.0,145.0,4.2,32.9,635.0,700.82,524.61
2018,9,2,15,15,733.5,140.5,4.2,32.9,591.0,649.89,488.64
2018,9,2,15,30,714.0,136.0,4.2,32.9,547.0,598.66,451.69
2018,9,2,15,45,693.5,129.0,4.45,31.7,500.0,544.29,414.07
2018,9,2,16,0,673.0,122.0,4.7,30.5,453.0,490.33,375.26
2018,9,2,16,15,646.0,113.5,4.75,29.5,403.5,432.42,331.25
2018,9,2,16,30,619.0,105.0,4.8,28.5,354.0,376.2,286.91
2018,9,2,16,45,578.0,96.5,4.9,27.5,303.0,316.75,238.75
2018,9,2,17,0,537.0,88.0,5.0,26.5,252.0,261.13,192.35
2018,9,2,17,15,476.0,77.0,4.9,25.35,202.0,202.03,143.12
2018,9,2,17,30,415.0,66.0,4.8,24.2,152.0,148.76,98.97
2018,9,2,17,45,327.0,52.5,4.75,23.0,108.0,97.4,59.1
2018,9,2,18,0,239.0,39.0,4.7,21.8,64.0,56.4,29.49
2018,9,2,18,15,139.0,23.5,4.55,21.05,36.0,22.82,0.0
2018,9,2,18,30,39.0,8.0,4.4,20.3,8.0,7.86,0.0
2018,9,2,18,45,19.5,4.0,4.3,19.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.5,2.35,14.05,15.5,11.3,0.0
2018,9,3,6,0,131.0,23.0,2.6,14.5,31.0,23.68,1.41
2018,9,3,6,15,229.5,39.0,2.7,15.1,69.5,57.85,32.01
2018,9,3,6,30,328.0,55.0,2.8,15.7,108.0,102.95,65.62
2018,9,3,6,45,399.5,67.0,2.85,16.25,155.0,150.19,104.32
2018,9,3,7,0,471.0,79.0,2.9,16.8,202.0,205.64,151.41
2018,9,3,7,15,522.5,88.0,2.9,17.45,252.5,260.95,199.35
2018,9,3,7,30,574.0,97.0,2.9,18.1,303.0,320.42,250.09
2018,9,3,7,45,610.5,104.0,2.85,18.8,353.5,376.34,296.96
2018,9,3,8,0,647.0,111.0,2.8,19.5,404.0,435.21,344.71
2018,9,3,8,15,675.0,117.0,2.8,20.25,453.0,491.09,388.66
2018,9,3,8,30,703.0,123.0,2.8,21.0,502.0,548.38,432.21
2018,9,3,8,45,723.5,128.0,2.8,21.75,547.0,600.93,470.82
2018,9,3,9,0,744.0,133.0,2.8,22.5,592.0,653.53,508.26
2018,9,3,9,15,752.5,140.5,2.9,23.25,631.5,699.84,540.35
2018,9,3,9,30,761.0,148.0,3.0,24.0,671.0,744.66,570.15
2018,9,3,9,45,762.0,157.5,3.05,24.75,703.5,783.92,594.76
2018,9,3,10,0,763.0,167.0,3.1,25.5,736.0,820.78,617.4
2018,9,3,10,15,773.0,169.5,3.15,26.15,764.5,855.44,638.54
2018,9,3,10,30,783.0,172.0,3.2,26.8,793.0,884.76,655.88
2018,9,3,10,45,790.5,173.0,3.3,27.4,814.0,910.83,671.43
2018,9,3,11,0,798.0,174.0,3.4,28.0,835.0,934.22,685.17
2018,9,3,11,15,803.0,175.0,3.5,28.4,849.5,952.42,696.05
2018,9,3,11,30,808.0,176.0,3.6,28.8,864.0,967.59,705.04
2018,9,3,11,45,810.5,176.0,3.65,29.25,870.0,976.2,709.36
2018,9,3,12,0,813.0,176.0,3.7,29.7,876.0,981.57,711.72
2018,9,3,12,15,817.0,172.5,3.8,29.9,874.5,981.48,711.7
2018,9,3,12,30,821.0,169.0,3.9,30.1,873.0,978.08,709.66
2018,9,3,12,45,824.0,165.5,4.0,30.25,864.5,970.38,705.07
2018,9,3,13,0,827.0,162.0,4.1,30.4,856.0,959.35,698.42
2018,9,3,13,15,822.5,159.5,4.2,30.3,837.5,939.12,686.46
2018,9,3,13,30,818.0,157.0,4.3,30.2,819.0,915.89,672.55
2018,9,3,13,45,804.0,158.0,4.45,30.1,791.5,885.05,653.69
2018,9,3,14,0,790.0,159.0,4.6,30.0,764.0,851.95,633.09
2018,9,3,14,15,757.0,163.5,4.7,29.6,723.5,807.38,605.23
2018,9,3,14,30,724.0,168.0,4.8,29.2,683.0,759.65,574.69
2018,9,3,14,45,739.0,154.5,4.9,28.8,655.5,729.21,555.75
2018,9,3,15,0,754.0,141.0,5.0,28.4,628.0,695.37,533.45
2018,9,3,15,15,719.5,140.5,5.0,28.4,579.5,638.48,491.74
2018,9,3,15,30,685.0,140.0,5.0,28.4,531.0,582.6,450.04
2018,9,3,15,45,666.5,131.0,5.1,27.0,484.5,528.69,411.72
2018,9,3,16,0,648.0,122.0,5.2,25.6,438.0,475.08,372.0
2018,9,3,16,15,618.5,114.5,5.2,24.7,389.5,418.32,327.38
2018,9,3,16,30,589.0,107.0,5.2,23.8,341.0,363.55,282.88
2018,9,3,16,45,506.0,100.0,5.15,22.9,280.5,290.35,223.16
2018,9,3,17,0,423.0,93.0,5.1,22.0,220.0,227.59,171.21
2018,9,3,17,15,319.0,82.5,4.95,21.15,167.5,165.05,120.2
2018,9,3,17,30,215.0,72.0,4.8,20.3,115.0,113.39,79.29
2018,9,3,17,45,168.0,53.0,4.65,19.45,80.5,74.73,48.18
2018,9,3,18,0,121.0,34.0,4.5,18.6,46.0,41.81,22.45
2018,9,3,18,15,76.0,20.5,4.3,18.2,26.5,19.21,0.0
2018,9,3,18,30,31.0,7.0,4.1,17.8,7.0,6.88,0.0
2018,9,3,18,45,15.5,3.5,3.9,17.35,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.5,2.85,14.5,16.0,11.3,0.0
2018,9,4,6,0,152.0,23.0,3.1,15.0,32.0,24.1,0.0
2018,9,4,6,15,259.0,37.5,3.15,15.65,71.0,58.81,31.44
2018,9,4,6,30,366.0,52.0,3.2,16.3,110.0,105.32,65.72
2018,9,4,6,45,439.5,62.0,3.3,16.9,157.5,154.1,105.68
2018,9,4,7,0,513.0,72.0,3.4,17.5,205.0,210.54,153.78
2018,9,4,7,15,563.5,80.0,3.35,18.2,256.0,265.71,201.92
2018,9,4,7,30,614.0,88.0,3.3,18.9,307.0,326.01,253.58
2018,9,4,7,45,650.5,94.0,3.2,19.6,358.0,383.0,301.52
2018,9,4,8,0,687.0,100.0,3.1,20.3,409.0,442.88,350.18
2018,9,4,8,15,714.5,105.0,3.05,21.1,458.5,499.41,394.59
2018,9,4,8,30,742.0,110.0,3.0,21.9,508.0,557.21,438.36
2018,9,4,8,45,762.0,114.0,2.95,22.7,553.5,610.12,476.99
2018,9,4,9,0,782.0,118.0,2.9,23.5,599.0,661.94,513.56
2018,9,4,9,15,803.0,118.5,2.85,24.3,641.0,711.24,546.71
2018,9,4,9,30,824.0,119.0,2.8,25.1,683.0,759.86,577.37
2018,9,4,9,45,842.0,118.0,2.75,25.9,719.5,803.49,603.91
2018,9,4,10,0,860.0,117.0,2.7,26.7,756.0,841.7,626.25
2018,9,4,10,15,869.0,118.5,2.7,27.45,785.0,876.59,646.49
2018,9,4,10,30,878.0,120.0,2.7,28.2,814.0,908.94,664.81
2018,9,4,10,45,884.5,121.0,2.75,28.95,836.0,935.76,679.73
2018,9,4,11,0,891.0,122.0,2.8,29.7,858.0,959.56,692.66
2018,9,4,11,15,894.5,123.0,2.85,30.3,872.0,977.39,702.15
2018,9,4,11,30,898.0,124.0,2.9,30.9,886.0,991.88,709.6
2018,9,4,11,45,900.0,123.5,3.0,31.45,891.5,999.91,713.58
2018,9,4,12,0,902.0,123.0,3.1,32.0,897.0,1004.44,715.49
2018,9,4,12,15,901.5,123.0,3.2,32.4,894.5,1003.54,714.51
2018,9,4,12,30,901.0,123.0,3.3,32.8,892.0,999.11,711.43
2018,9,4,12,45,899.0,122.5,3.4,33.15,882.0,989.19,705.12
2018,9,4,13,0,897.0,122.0,3.5,33.5,872.0,975.83,696.73
2018,9,4,13,15,892.5,121.0,3.6,33.65,853.5,956.25,684.98
2018,9,4,13,30,888.0,120.0,3.7,33.8,835.0,933.47,671.2
2018,9,4,13,45,881.5,118.5,3.8,33.9,809.5,905.33,654.03
2018,9,4,14,0,875.0,117.0,3.9,34.0,784.0,874.34,634.91
2018,9,4,14,15,865.0,114.5,4.0,33.8,750.5,836.76,612.02
2018,9,4,14,30,855.0,112.0,4.1,33.6,717.0,800.32,589.65
2018,9,4,14,45,842.5,109.5,4.2,33.35,678.5,756.2,561.8
2018,9,4,15,0,830.0,107.0,4.3,33.1,640.0,710.46,532.4
2018,9,4,15,15,813.0,104.0,4.3,33.1,596.0,659.8,497.2
2018,9,4,15,30,796.0,101.0,4.3,33.1,552.0,608.44,459.93
2018,9,4,15,45,773.0,97.0,4.45,31.9,503.5,552.16,420.44
2018,9,4,16,0,750.0,93.0,4.6,30.7,455.0,496.35,379.7
2018,9,4,16,15,718.5,88.0,4.6,29.65,404.0,436.44,333.76
2018,9,4,16,30,687.0,83.0,4.6,28.6,353.0,378.26,287.45
2018,9,4,16,45,642.5,77.5,4.6,27.55,301.0,317.16,237.47
2018,9,4,17,0,598.0,72.0,4.6,26.5,249.0,260.18,189.48
2018,9,4,17,15,533.0,64.0,4.45,25.25,198.5,200.0,139.06
2018,9,4,17,30,468.0,56.0,4.3,24.0,148.0,146.99,94.99
2018,9,4,17,45,370.0,45.0,4.2,22.7,104.0,94.12,54.46
2018,9,4,18,0,272.0,34.0,4.1,21.4,60.0,52.9,25.12
2018,9,4,18,15,154.0,20.0,4.05,20.65,33.0,18.72,0.0
2018,9,4,18,30,36.0,6.0,4.0,19.9,6.0,5.9,0.0
2018,9,4,18,45,18.0,3.0,3.9,19.15,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,18.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.5,2.75,14.1,15.5,11.3,0.0
2018,9,5,6,0,143.0,23.0,3.0,14.5,31.0,23.67,0.0
2018,9,5,6,15,251.0,37.0,3.1,15.1,69.0,57.46,30.58
2018,9,5,6,30,359.0,51.0,3.2,15.7,107.0,103.05,64.22
2018,9,5,6,45,433.0,61.5,3.3,16.3,154.5,151.93,104.28
2018,9,5,7,0,507.0,72.0,3.4,16.9,202.0,208.56,152.59
2018,9,5,7,15,558.0,79.5,3.35,17.6,252.5,263.01,200.23
2018,9,5,7,30,609.0,87.0,3.3,18.3,303.0,322.64,251.49
2018,9,5,7,45,645.5,92.5,3.3,19.0,353.0,378.81,299.06
2018,9,5,8,0,682.0,98.0,3.3,19.7,403.0,437.86,347.46
2018,9,5,8,15,709.0,103.0,3.3,20.45,452.0,493.82,391.89
2018,9,5,8,30,736.0,108.0,3.3,21.2,501.0,551.01,435.75
2018,9,5,8,45,757.0,112.0,3.35,21.95,546.5,603.41,474.79
2018,9,5,9,0,778.0,116.0,3.4,22.7,592.0,656.47,513.13
2018,9,5,9,15,792.0,119.5,3.45,23.4,632.0,703.64,545.82
2018,9,5,9,30,806.0,123.0,3.5,24.1,672.0,749.62,575.87
2018,9,5,9,45,815.5,126.0,3.55,24.85,706.0,790.04,601.42
2018,9,5,10,0,825.0,129.0,3.6,25.6,740.0,828.45,625.23
2018,9,5,10,15,833.5,131.5,3.7,26.15,768.5,863.24,647.05
2018,9,5,10,30,842.0,134.0,3.8,26.7,797.0,895.57,667.04
2018,9,5,10,45,848.0,135.0,3.9,27.3,818.0,921.36,682.4
2018,9,5,11,0,854.0,136.0,4.0,27.9,839.0,944.21,695.8
2018,9,5,11,15,858.0,136.5,4.15,28.15,852.5,955.98,703.1
2018,9,5,11,30,862.0,137.0,4.3,28.4,866.0,969.93,712.03
2018,9,5,11,45,864.0,137.5,4.4,28.7,872.0,978.68,717.18
2018,9,5,12,0,866.0,138.0,4.5,29.0,878.0,984.06,720.23
2018,9,5,12,15,868.5,136.5,4.65,29.05,876.5,984.43,721.12
2018,9,5,12,30,871.0,135.0,4.8,29.1,875.0,981.36,720.28
2018,9,5,12,45,872.0,132.0,4.95,29.1,865.5,971.84,715.39
2018,9,5,13,0,873.0,129.0,5.1,29.1,856.0,958.92,708.28
2018,9,5,13,15,868.0,128.0,5.2,28.9,837.5,939.18,696.83
2018,9,5,13,30,863.0,127.0,5.3,28.7,819.0,916.36,683.27
2018,9,5,13,45,855.5,126.0,5.4,28.5,793.5,892.96,669.26
2018,9,5,14,0,848.0,125.0,5.5,28.3,768.0,861.96,649.9
2018,9,5,14,15,838.5,122.5,5.55,27.8,735.5,825.18,626.83
2018,9,5,14,30,829.0,120.0,5.6,27.3,703.0,786.18,601.92
2018,9,5,14,45,816.0,117.0,5.65,26.8,664.5,742.03,572.94
2018,9,5,15,0,803.0,114.0,5.7,26.3,626.0,696.38,542.4
2018,9,5,15,15,785.0,110.5,5.7,26.3,582.0,645.63,504.81
2018,9,5,15,30,767.0,107.0,5.7,26.3,538.0,594.33,465.79
2018,9,5,15,45,744.0,102.5,5.65,24.8,490.5,539.43,425.52
2018,9,5,16,0,721.0,98.0,5.6,23.3,443.0,484.4,383.61
2018,9,5,16,15,689.5,93.0,5.5,22.45,393.0,425.71,336.27
2018,9,5,16,30,658.0,88.0,5.4,21.6,343.0,369.09,289.11
2018,9,5,16,45,614.0,81.0,5.3,20.75,291.5,308.3,237.48
2018,9,5,17,0,570.0,74.0,5.2,19.9,240.0,251.64,188.16
2018,9,5,17,15,504.5,65.5,5.05,19.1,190.5,192.64,137.2
2018,9,5,17,30,439.0,57.0,4.9,18.3,141.0,140.89,93.13
2018,9,5,17,45,341.5,45.0,4.75,17.55,98.0,89.16,52.67
2018,9,5,18,0,244.0,33.0,4.6,16.8,55.0,48.41,22.66
2018,9,5,18,15,136.5,19.0,4.4,16.45,30.0,20.07,0.0
2018,9,5,18,30,29.0,5.0,4.2,16.1,5.0,4.91,0.0
2018,9,5,18,45,14.5,2.5,4.05,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,100.0,11.0,2.55,12.7,16.5,10.81,0.0
2018,9,6,6,0,200.0,22.0,2.8,13.1,33.0,24.72,0.0
2018,9,6,6,15,326.5,32.5,2.85,13.7,73.0,59.84,29.66
2018,9,6,6,30,453.0,43.0,2.9,14.3,113.0,109.13,65.45
2018,9,6,6,45,530.5,50.5,2.95,14.9,162.5,160.39,107.9
2018,9,6,7,0,608.0,58.0,3.0,15.5,212.0,220.46,159.87
2018,9,6,7,15,657.5,63.0,2.95,16.15,264.5,277.5,210.69
2018,9,6,7,30,707.0,68.0,2.9,16.8,317.0,339.53,264.81
2018,9,6,7,45,741.5,72.5,2.85,17.5,369.5,398.9,315.53
2018,9,6,8,0,776.0,77.0,2.8,18.2,422.0,460.78,366.46
2018,9,6,8,15,800.5,80.0,2.85,19.0,471.5,517.86,412.01
2018,9,6,8,30,825.0,83.0,2.9,19.8,521.0,575.69,456.51
2018,9,6,8,45,844.0,85.0,2.9,20.65,567.0,629.4,496.17
2018,9,6,9,0,863.0,87.0,2.9,21.5,613.0,680.5,532.42
2018,9,6,9,15,870.5,92.0,3.0,22.25,653.0,727.65,563.62
2018,9,6,9,30,878.0,97.0,3.1,23.0,693.0,772.87,592.95
2018,9,6,9,45,834.5,121.0,3.2,23.75,710.5,799.04,608.56
2018,9,6,10,0,791.0,145.0,3.3,24.5,728.0,816.24,617.98
2018,9,6,10,15,773.5,159.0,3.4,25.1,747.0,839.7,632.16
2018,9,6,10,30,756.0,173.0,3.5,25.7,766.0,862.67,645.92
2018,9,6,10,45,834.5,142.5,3.6,26.3,813.0,916.06,680.21
2018,9,6,11,0,913.0,112.0,3.7,26.9,860.0,966.99,712.16
2018,9,6,11,15,916.5,112.0,3.75,27.35,873.5,983.94,721.51
2018,9,6,11,30,920.0,112.0,3.8,27.8,887.0,997.46,728.92
2018,9,6,11,45,922.0,112.0,3.85,28.2,892.5,1006.02,733.34
2018,9,6,12,0,924.0,112.0,3.9,28.6,898.0,1010.99,735.56
2018,9,6,12,15,926.0,110.5,3.9,28.85,896.5,1010.72,734.63
2018,9,6,12,30,928.0,109.0,3.9,29.1,895.0,1006.81,731.5
2018,9,6,12,45,929.0,107.0,3.85,29.3,885.5,997.75,725.01
2018,9,6,13,0,930.0,105.0,3.8,29.5,876.0,985.06,716.32
2018,9,6,13,15,927.0,103.5,3.85,29.55,857.5,965.64,704.39
2018,9,6,13,30,924.0,102.0,3.9,29.6,839.0,942.84,690.31
2018,9,6,13,45,918.5,100.5,3.9,29.6,813.5,914.57,672.48
2018,9,6,14,0,913.0,99.0,3.9,29.6,788.0,883.3,652.63
2018,9,6,14,15,905.0,97.0,3.95,29.45,755.0,846.6,629.63
2018,9,6,14,30,897.0,95.0,4.0,29.3,722.0,807.4,604.71
2018,9,6,14,45,886.0,92.5,4.0,29.1,683.0,763.12,575.91
2018,9,6,15,0,875.0,90.0,4.0,28.9,644.0,716.99,545.45
2018,9,6,15,15,859.0,87.5,4.0,28.9,599.5,665.95,510.11
2018,9,6,15,30,843.0,85.0,4.0,28.9,555.0,615.8,473.0
2018,9,6,15,45,822.5,81.5,4.0,28.15,506.5,559.3,431.57
2018,9,6,16,0,802.0,78.0,4.0,27.4,458.0,502.94,388.73
2018,9,6,16,15,774.5,74.0,3.95,26.75,407.0,443.21,341.55
2018,9,6,16,30,747.0,70.0,3.9,26.1,356.0,384.98,293.88
2018,9,6,16,45,706.0,64.5,3.9,25.5,303.0,322.19,241.29
2018,9,6,17,0,665.0,59.0,3.9,24.9,250.0,263.06,190.37
2018,9,6,17,15,602.0,53.0,3.8,23.85,199.0,201.82,138.19
2018,9,6,17,30,539.0,47.0,3.7,22.8,148.0,147.65,92.53
2018,9,6,17,45,436.5,38.0,3.6,21.75,103.0,92.75,50.52
2018,9,6,18,0,334.0,29.0,3.5,20.7,58.0,49.9,19.94
2018,9,6,18,15,190.5,17.5,3.55,20.0,31.5,18.46,0.0
2018,9,6,18,30,47.0,6.0,3.6,19.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,3.6,18.65,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,112.0,10.5,1.95,13.3,16.0,10.32,0.0
2018,9,7,6,0,224.0,21.0,2.1,13.8,32.0,24.15,0.0
2018,9,7,6,15,352.5,30.5,2.15,14.45,72.5,59.77,28.36
2018,9,7,6,30,481.0,40.0,2.2,15.1,113.0,109.75,64.43
2018,9,7,6,45,556.0,47.0,2.25,15.75,163.0,161.55,107.28
2018,9,7,7,0,631.0,54.0,2.3,16.4,213.0,221.84,159.36
2018,9,7,7,15,680.0,59.5,2.2,17.35,266.0,280.68,211.17
2018,9,7,7,30,729.0,65.0,2.1,18.3,319.0,344.06,265.57
2018,9,7,7,45,763.5,69.0,2.0,19.3,372.0,404.07,315.72
2018,9,7,8,0,798.0,73.0,1.9,20.3,425.0,466.54,365.68
2018,9,7,8,15,822.0,75.5,1.9,21.3,475.0,523.89,410.06
2018,9,7,8,30,846.0,78.0,1.9,22.3,525.0,581.9,453.12
2018,9,7,8,45,863.5,81.0,1.9,23.25,571.5,634.8,490.89
2018,9,7,9,0,881.0,84.0,1.9,24.2,618.0,688.64,527.52
2018,9,7,9,15,892.5,86.5,1.95,25.2,659.0,736.73,557.57
2018,9,7,9,30,904.0,89.0,2.0,26.2,700.0,783.13,585.87
2018,9,7,9,45,912.0,91.5,2.05,27.2,735.0,824.83,610.44
2018,9,7,10,0,920.0,94.0,2.1,28.2,770.0,864.12,633.03
2018,9,7,10,15,928.5,95.5,2.2,29.0,799.5,900.15,654.13
2018,9,7,10,30,937.0,97.0,2.3,29.8,829.0,933.39,673.24
2018,9,7,10,45,943.0,97.0,2.4,30.6,850.5,959.79,687.84
2018,9,7,11,0,949.0,97.0,2.5,31.4,872.0,982.93,700.38
2018,9,7,11,15,952.0,98.0,2.6,31.95,886.0,1000.94,710.39
2018,9,7,11,30,955.0,99.0,2.7,32.5,900.0,1015.36,718.25
2018,9,7,11,45,956.5,99.0,2.85,33.05,905.5,1023.6,722.78
2018,9,7,12,0,958.0,99.0,3.0,33.6,911.0,1028.11,725.1
2018,9,7,12,15,958.5,99.0,3.1,33.9,909.0,1027.9,724.89
2018,9,7,12,30,959.0,99.0,3.2,34.2,907.0,1023.9,722.45
2018,9,7,12,45,957.0,98.5,3.35,34.5,896.5,1013.25,716.33
2018,9,7,13,0,955.0,98.0,3.5,34.8,886.0,998.92,707.96
2018,9,7,13,15,951.5,96.5,3.6,34.8,867.0,978.55,696.32
2018,9,7,13,30,948.0,95.0,3.7,34.8,848.0,954.72,682.48
2018,9,7,13,45,942.0,94.5,3.85,34.8,822.0,926.45,665.99
2018,9,7,14,0,936.0,94.0,4.0,34.8,796.0,895.11,647.36
2018,9,7,14,15,927.5,92.0,4.1,34.5,762.5,857.23,624.74
2018,9,7,14,30,919.0,90.0,4.2,34.2,729.0,816.8,600.12
2018,9,7,14,45,908.0,88.0,4.25,33.9,689.5,772.19,572.1
2018,9,7,15,0,897.0,86.0,4.3,33.6,650.0,725.66,542.33
2018,9,7,15,15,881.5,83.0,4.3,33.6,604.5,673.45,506.87
2018,9,7,15,30,866.0,80.0,4.3,33.6,559.0,620.24,468.23
2018,9,7,15,45,845.0,77.5,4.4,32.55,510.0,565.18,429.11
2018,9,7,16,0,824.0,75.0,4.5,31.5,461.0,508.5,387.18
2018,9,7,16,15,795.5,70.5,4.5,30.6,408.5,446.68,339.35
2018,9,7,16,30,767.0,66.0,4.5,29.7,356.0,386.44,290.94
2018,9,7,16,45,725.5,61.5,4.45,28.8,303.0,323.51,238.87
2018,9,7,17,0,684.0,57.0,4.4,27.9,250.0,264.27,188.39
2018,9,7,17,15,620.5,51.0,4.25,26.7,198.0,202.02,135.87
2018,9,7,17,30,557.0,45.0,4.1,25.5,146.0,146.89,89.95
2018,9,7,17,45,452.0,36.0,3.95,24.25,100.5,91.01,47.86
2018,9,7,18,0,347.0,27.0,3.8,23.0,55.0,47.19,16.59
2018,9,7,18,15,188.0,15.5,3.8,22.2,29.0,15.8,0.0
2018,9,7,18,30,29.0,4.0,3.8,21.4,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,3.8,20.6,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.7,14.25,15.0,9.34,0.0
2018,9,8,6,0,221.0,19.0,3.0,14.7,30.0,21.85,0.0
2018,9,8,6,15,360.5,28.5,3.05,15.35,71.0,58.16,26.47
2018,9,8,6,30,500.0,38.0,3.1,16.0,112.0,110.02,63.55
2018,9,8,6,45,572.5,44.5,3.15,16.65,161.5,161.84,106.52
2018,9,8,7,0,645.0,51.0,3.2,17.3,211.0,222.09,158.78
2018,9,8,7,15,691.0,56.0,3.15,18.25,263.5,279.96,210.18
2018,9,8,7,30,737.0,61.0,3.1,19.2,316.0,342.24,264.22
2018,9,8,7,45,768.0,65.0,3.0,20.2,368.0,401.13,314.05
2018,9,8,8,0,799.0,69.0,2.9,21.2,420.0,462.08,363.52
2018,9,8,8,15,820.5,72.5,2.9,22.15,469.0,519.15,408.36
2018,9,8,8,30,842.0,76.0,2.9,23.1,518.0,575.08,450.64
2018,9,8,8,45,858.0,79.0,2.9,24.1,564.0,628.35,489.23
2018,9,8,9,0,874.0,82.0,2.9,25.1,610.0,680.88,525.54
2018,9,8,9,15,884.0,85.5,2.95,25.9,650.5,728.62,556.34
2018,9,8,9,30,894.0,89.0,3.0,26.7,691.0,774.58,585.34
2018,9,8,9,45,899.0,94.0,3.0,27.55,725.5,816.15,610.44
2018,9,8,10,0,904.0,99.0,3.0,28.4,760.0,855.15,633.37
