Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,15,910.5,100.5,3.05,29.2,788.0,888.94,652.94
2018,9,8,10,30,917.0,102.0,3.1,30.0,816.0,919.89,670.47
2018,9,8,10,45,922.0,103.5,3.15,30.8,837.5,946.47,685.02
2018,9,8,11,0,927.0,105.0,3.2,31.6,859.0,969.83,697.42
2018,9,8,11,15,930.5,106.0,3.25,32.15,873.0,987.91,707.14
2018,9,8,11,30,934.0,107.0,3.3,32.7,887.0,1002.48,714.71
2018,9,8,11,45,934.0,108.0,3.4,33.25,892.0,1010.14,718.35
2018,9,8,12,0,934.0,109.0,3.5,33.8,897.0,1014.12,719.81
2018,9,8,12,15,937.0,106.5,3.6,34.05,895.0,1013.56,719.4
2018,9,8,12,30,940.0,104.0,3.7,34.3,893.0,1009.28,716.79
2018,9,8,12,45,943.0,101.0,3.85,34.5,884.0,1000.74,712.05
2018,9,8,13,0,946.0,98.0,4.0,34.7,875.0,988.47,705.01
2018,9,8,13,15,942.0,97.5,4.1,34.6,856.5,968.77,693.82
2018,9,8,13,30,938.0,97.0,4.2,34.5,838.0,945.68,680.46
2018,9,8,13,45,931.0,96.5,4.3,34.45,811.5,916.69,663.07
2018,9,8,14,0,924.0,96.0,4.4,34.4,785.0,884.73,643.63
2018,9,8,14,15,915.5,93.5,4.5,34.1,751.5,846.61,620.54
2018,9,8,14,30,907.0,91.0,4.6,33.8,718.0,805.99,595.47
2018,9,8,14,45,895.5,89.0,4.7,33.55,678.5,761.39,567.21
2018,9,8,15,0,884.0,87.0,4.8,33.3,639.0,714.97,537.4
2018,9,8,15,15,868.0,85.0,4.8,33.3,594.5,664.01,502.2
2018,9,8,15,30,852.0,83.0,4.8,33.3,550.0,613.93,465.36
2018,9,8,15,45,833.0,79.0,4.95,32.25,501.5,557.3,425.07
2018,9,8,16,0,814.0,75.0,5.1,31.2,453.0,500.65,382.97
2018,9,8,16,15,788.0,71.0,5.1,30.25,402.0,441.06,336.42
2018,9,8,16,30,762.0,67.0,5.1,29.3,351.0,382.8,289.09
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,320.06,236.81
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,260.92,186.08
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,198.71,133.45
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,143.79,87.69
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,87.76,45.84
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,44.47,14.09
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,14.74,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,9.83,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,22.12,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,58.32,27.31
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,110.35,64.9
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,162.11,107.59
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,222.54,159.7
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,280.99,211.44
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,344.16,266.11
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,404.39,317.06
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,467.11,367.99
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,525.56,413.46
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,584.67,457.47
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,636.98,494.9
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,690.29,531.35
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,739.27,562.28
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,786.59,591.43
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,828.29,615.8
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,867.55,638.12
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,902.26,657.7
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,934.08,675.21
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,960.51,688.47
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,983.63,699.56
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,1000.91,708.22
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,1014.61,714.75
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,1022.26,717.49
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,1026.16,718.07
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,1023.62,717.84
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,1017.35,715.31
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,1004.12,707.99
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,987.41,698.52
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,966.5,687.45
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,942.3,674.13
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,912.26,656.84
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,879.35,637.45
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,841.22,614.46
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,800.78,589.63
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,758.15,563.04
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,710.62,532.59
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,657.91,495.52
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,604.5,456.63
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,546.75,415.61
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,489.68,373.36
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,427.93,325.63
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,368.12,277.61
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,305.24,225.78
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,246.86,176.36
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,185.09,124.87
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,131.14,80.72
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,78.83,41.99
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,38.8,10.57
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,14.74,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,8.85,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,21.29,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,53.94,25.0
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,102.97,60.93
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,153.92,102.71
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,213.72,153.96
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,271.11,204.39
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,333.74,258.17
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,393.25,308.14
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,455.11,357.91
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,512.97,402.45
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,571.66,445.58
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,625.17,483.06
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,678.24,518.56
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,727.89,550.27
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,773.24,577.85
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,816.61,603.17
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,857.98,626.67
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,892.42,646.79
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,924.08,665.02
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,950.61,679.12
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,973.89,691.16
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,990.86,700.46
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,1004.3,707.67
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,1012.17,711.39
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,1016.37,712.95
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,1014.28,710.92
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,1008.53,706.8
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,995.87,698.93
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,979.78,689.02
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,957.5,676.26
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,932.01,661.44
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,901.82,643.9
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,868.85,624.35
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,831.14,602.18
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,794.61,580.43
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,748.65,551.76
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,701.17,521.53
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,648.46,484.49
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,595.19,446.08
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,536.96,405.15
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,479.95,363.24
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,417.69,315.55
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,357.94,267.99
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,295.2,216.81
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,237.24,168.27
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,177.03,118.71
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,125.01,76.7
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,73.42,39.01
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,33.97,6.16
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,13.27,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,21.31,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,53.92,24.07
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,103.52,60.5
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,154.51,102.53
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,214.27,154.18
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,271.66,205.17
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,333.71,259.07
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,392.92,309.33
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,454.32,359.36
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,510.9,403.95
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,567.96,447.14
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,620.7,485.62
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,672.58,522.12
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,719.78,553.77
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,765.41,582.88
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,807.15,609.02
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,846.59,633.25
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,880.52,654.02
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,906.99,669.7
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,932.26,684.46
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,954.36,697.11
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,971.1,706.84
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,984.46,714.48
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,992.02,718.66
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,996.06,720.68
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,998.5,722.05
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,997.23,721.14
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,992.39,718.35
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,983.54,713.05
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,963.44,701.19
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,939.91,687.13
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,910.37,669.38
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,877.79,649.56
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,840.05,627.04
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,799.74,602.31
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,755.02,574.21
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,708.42,544.1
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,655.89,506.52
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,602.44,466.16
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,547.33,426.31
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,490.59,383.31
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,429.1,333.73
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,369.23,283.62
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,306.39,229.74
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,247.46,177.87
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,185.31,124.16
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,130.62,78.2
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,75.22,37.36
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,34.14,1.6
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,13.63,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,34.58,17.38
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,59.7,39.4
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,89.14,64.3
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,121.29,91.9
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,156.97,122.12
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,196.9,155.84
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,255.64,204.32
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,320.28,256.76
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,402.3,322.3
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,494.37,394.25
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,557.03,441.68
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,623.04,490.39
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,645.8,504.46
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,662.25,513.57
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,753.59,579.71
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,845.09,640.58
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,841.51,635.95
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,828.99,625.96
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,768.24,579.02
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,694.08,521.48
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,759.12,569.69
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,817.24,611.92
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,889.26,665.13
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,952.77,708.0
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,878.46,657.17
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,797.52,600.55
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,791.86,597.61
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,783.9,592.65
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,809.93,613.61
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,831.17,630.73
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,768.37,585.72
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,705.23,539.94
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,660.02,508.56
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,615.02,476.7
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,531.79,414.52
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,461.21,360.65
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,385.46,302.34
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,320.05,251.17
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,304.02,240.57
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,288.34,229.37
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,258.36,205.23
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,226.54,178.64
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,202.31,156.76
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,176.08,131.87
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,128.86,91.77
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,87.78,57.77
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,50.94,28.73
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,21.85,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,9.83,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,14.45,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,37.17,17.93
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,67.76,43.65
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,115.38,79.67
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,177.2,129.71
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,245.33,186.31
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,327.99,255.69
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,386.48,306.48
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,447.49,357.71
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,502.75,402.67
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,558.11,446.06
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,613.67,488.24
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,667.07,527.51
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,714.47,559.29
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,760.22,589.22
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,800.92,615.03
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,839.23,638.78
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,872.78,659.99
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,903.55,679.18
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,929.11,694.47
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,951.45,707.59
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,968.58,718.46
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,982.21,727.12
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,989.82,731.91
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,993.79,734.44
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,992.8,734.56
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,988.12,732.34
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,978.25,726.64
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,964.71,718.57
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,943.74,706.0
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,919.43,691.31
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,868.28,657.91
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,821.08,626.92
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,742.57,572.91
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,665.69,516.17
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,600.75,468.51
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,541.52,424.09
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,520.36,409.4
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,495.59,391.01
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,472.39,373.75
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,441.45,349.05
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,383.61,301.28
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,328.48,254.47
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,272.29,205.53
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,217.95,157.06
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,160.01,107.51
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,110.79,66.98
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,60.01,29.86
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,23.47,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,9.83,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,11.01,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,33.51,15.49
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,64.68,41.9
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,103.42,72.48
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,153.4,113.84
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,187.7,145.23
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,222.83,176.34
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,267.93,214.18
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,314.8,252.4
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,370.83,296.94
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,427.14,340.7
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,535.11,424.53
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,655.13,514.25
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,710.75,551.25
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,769.72,589.16
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,806.66,610.76
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,840.29,629.88
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,869.69,646.71
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,895.73,661.2
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,914.06,670.43
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,923.41,673.9
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,947.29,688.8
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,974.2,705.52
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,988.83,713.81
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,999.94,720.07
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,995.54,717.67
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,987.47,713.15
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,975.99,706.97
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,960.94,698.51
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,915.14,670.22
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,873.09,644.2
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,840.22,623.78
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,805.23,601.63
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,752.16,567.34
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,697.27,530.32
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,639.75,489.77
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,583.72,449.4
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,486.7,376.0
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,398.55,308.17
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,365.14,284.08
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,330.03,257.47
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,279.21,217.22
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,231.6,178.75
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,196.1,148.67
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,161.84,118.6
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,119.12,82.77
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,80.93,51.38
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,45.91,23.77
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,16.73,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,7.86,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,14.53,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,45.65,16.6
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,99.45,56.3
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,150.25,98.1
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,210.5,150.48
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,268.68,203.16
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,331.95,259.59
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,392.26,312.59
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,455.05,365.93
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,512.81,413.55
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,569.55,458.76
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,622.88,500.08
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,675.59,539.58
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,723.51,572.22
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,769.66,602.95
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,811.36,630.35
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,850.5,655.59
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,884.81,677.77
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,916.3,697.88
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,942.9,714.69
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,966.25,729.29
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,983.98,740.55
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,998.11,749.48
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,1005.6,754.03
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,1009.32,756.21
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,1006.89,754.99
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,1000.67,751.37
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,989.38,744.27
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,974.42,734.8
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,953.45,721.71
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,929.05,706.28
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,898.15,685.98
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,864.23,663.5
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,826.42,638.4
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,786.11,611.28
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,741.17,580.3
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,694.37,547.62
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,642.15,508.52
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,589.12,467.17
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,532.5,423.07
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,474.46,376.32
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,413.0,324.9
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,353.3,273.27
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,290.04,217.75
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,231.18,165.06
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,168.9,111.14
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,115.09,66.44
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,60.99,26.59
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,24.31,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,16.45,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,48.38,16.12
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,101.42,56.55
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,154.04,99.89
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,215.85,153.51
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,274.13,206.08
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,337.21,261.82
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,397.6,314.13
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,460.2,366.21
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,517.19,412.15
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,575.8,457.48
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,629.46,497.31
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,682.36,534.85
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,731.02,566.47
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,777.96,596.18
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,820.03,622.31
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,859.67,646.4
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,894.12,666.94
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,925.55,685.31
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,950.91,699.44
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,972.84,711.33
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,989.29,720.66
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,1002.05,727.75
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,1009.78,731.75
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,1013.67,733.46
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,1011.28,732.25
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,1005.05,728.73
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,992.25,721.09
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,975.78,711.17
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,954.68,698.82
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,930.13,684.19
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,899.62,665.52
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,866.09,644.7
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,826.68,620.41
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,784.82,594.02
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,738.57,563.98
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,690.58,532.16
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,637.95,493.89
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,584.56,453.47
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,528.46,411.66
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,471.03,366.98
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,408.48,316.14
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,348.14,265.27
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,284.19,210.25
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,224.96,158.19
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,163.0,105.53
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,110.09,62.42
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,57.08,23.28
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,21.93,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,16.09,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,46.71,14.25
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,98.21,54.48
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,149.75,96.7
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,210.7,149.36
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,269.22,202.07
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,332.71,258.21
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,392.07,309.99
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,453.75,361.85
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,510.21,407.74
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,568.38,453.17
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,621.37,493.16
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,673.63,531.12
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,721.02,562.88
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,766.43,592.69
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,806.9,618.31
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,844.69,641.73
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,878.51,662.72
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,909.44,681.63
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,935.11,696.78
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,957.46,709.72
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,973.99,720.12
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,986.92,728.26
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,993.77,732.16
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,996.89,733.74
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,994.45,732.71
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,988.27,729.33
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,976.46,722.45
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,961.06,713.24
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,940.17,700.67
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,915.9,685.82
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,886.28,667.89
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,853.7,647.84
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,814.75,623.23
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,773.37,596.54
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,727.66,566.14
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,680.22,533.93
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,627.33,493.92
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,575.55,453.59
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,518.06,409.77
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,460.98,364.46
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,400.04,313.68
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,341.18,262.91
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,278.31,207.9
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,220.12,156.03
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,158.05,102.86
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,105.41,59.83
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,52.0,19.59
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,18.35,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,14.49,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,44.25,12.49
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,94.14,53.34
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,144.25,94.24
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,204.3,145.85
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,262.36,197.84
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,325.87,253.8
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,385.16,305.27
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,447.13,357.1
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,505.15,404.05
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,563.99,449.84
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,617.6,490.05
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,668.24,526.73
