Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,715.72,558.36
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,761.6,587.79
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,803.3,614.06
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,842.68,638.35
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,876.9,659.35
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,908.24,678.28
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,933.13,692.38
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,954.73,704.31
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,971.16,713.15
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,983.99,719.74
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,990.82,723.05
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,993.92,724.11
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,990.93,721.96
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,984.21,717.58
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,970.98,708.96
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,954.19,698.17
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,932.98,685.87
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,908.46,671.3
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,878.01,652.32
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,844.65,631.25
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,805.69,607.09
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,764.41,580.93
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,718.74,550.88
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,671.54,518.94
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,620.85,481.26
2018,9,18,15,30,826.0,80.0,3.8,26.7,493.0,567.09,440.38
2018,9,18,15,45,800.0,76.5,4.05,25.8,443.5,508.58,396.59
2018,9,18,16,0,774.0,73.0,4.3,24.9,394.0,450.87,351.51
2018,9,18,16,15,736.5,69.0,4.4,24.05,342.0,388.92,301.14
2018,9,18,16,30,699.0,65.0,4.5,23.2,290.0,329.67,251.17
2018,9,18,16,45,644.0,59.5,4.6,22.4,238.0,266.64,197.08
2018,9,18,17,0,589.0,54.0,4.7,21.6,186.0,208.87,146.6
2018,9,18,17,15,497.5,46.0,4.75,20.55,137.5,147.2,95.07
2018,9,18,17,30,406.0,38.0,4.8,19.5,89.0,95.98,54.26
2018,9,18,17,45,255.0,26.0,4.85,18.45,53.0,46.04,15.42
2018,9,18,18,0,104.0,14.0,4.9,17.4,17.0,15.8,0.0
2018,9,18,18,15,52.0,7.0,4.8,16.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,45,39.5,6.0,1.2,10.65,7.0,0.0,0.0
2018,9,19,6,0,79.0,12.0,1.2,11.0,14.0,12.84,0.0
2018,9,19,6,15,211.0,26.0,1.45,11.85,47.0,40.18,9.97
2018,9,19,6,30,343.0,40.0,1.7,12.7,80.0,86.76,50.49
2018,9,19,6,45,438.5,49.5,1.95,13.55,127.5,135.91,89.97
2018,9,19,7,0,534.0,59.0,2.2,14.4,175.0,196.06,140.69
2018,9,19,7,15,595.0,65.5,2.05,15.05,227.0,253.26,191.07
2018,9,19,7,30,656.0,72.0,1.9,15.7,279.0,316.67,245.95
2018,9,19,7,45,698.0,77.0,1.75,16.4,331.0,376.42,296.69
2018,9,19,8,0,740.0,82.0,1.6,17.1,383.0,439.49,348.08
2018,9,19,8,15,768.5,86.0,1.45,17.95,433.0,496.84,392.77
2018,9,19,8,30,797.0,90.0,1.3,18.8,483.0,555.82,436.52
2018,9,19,8,45,817.5,93.5,1.2,19.65,529.0,610.12,475.08
2018,9,19,9,0,838.0,97.0,1.1,20.5,575.0,664.12,511.69
2018,9,19,9,15,852.5,99.5,1.25,21.5,615.5,712.23,544.2
2018,9,19,9,30,867.0,102.0,1.4,22.5,656.0,758.92,574.05
2018,9,19,9,45,877.0,104.5,1.55,23.5,690.0,796.81,597.45
2018,9,19,10,0,887.0,107.0,1.7,24.5,724.0,835.77,621.35
2018,9,19,10,15,895.5,108.0,1.85,25.4,752.0,869.42,641.66
2018,9,19,10,30,904.0,109.0,2.0,26.3,780.0,900.33,660.03
2018,9,19,10,45,910.0,110.5,2.2,27.25,801.0,926.65,675.65
2018,9,19,11,0,916.0,112.0,2.4,28.2,822.0,949.79,689.13
2018,9,19,11,15,919.5,112.5,2.5,28.7,834.5,966.24,698.59
2018,9,19,11,30,923.0,113.0,2.6,29.2,847.0,979.2,705.94
2018,9,19,11,45,924.0,113.5,2.7,29.7,851.5,986.27,709.62
2018,9,19,12,0,925.0,114.0,2.8,30.2,856.0,989.68,711.12
2018,9,19,12,15,924.0,113.5,2.85,30.45,852.0,986.5,708.82
2018,9,19,12,30,923.0,113.0,2.9,30.7,848.0,979.66,704.37
2018,9,19,12,45,920.5,112.5,2.95,31.0,836.0,967.84,696.72
2018,9,19,13,0,918.0,112.0,3.0,31.3,824.0,952.5,686.93
2018,9,19,13,15,913.0,110.0,3.05,31.4,803.5,929.89,673.08
2018,9,19,13,30,908.0,108.0,3.1,31.5,783.0,904.03,657.15
2018,9,19,13,45,900.5,106.5,3.1,31.6,755.5,873.51,637.81
2018,9,19,14,0,893.0,105.0,3.1,31.7,728.0,840.17,616.57
2018,9,19,14,15,882.5,103.0,3.15,31.65,693.5,801.33,592.15
2018,9,19,14,30,872.0,101.0,3.2,31.6,659.0,763.57,568.23
2018,9,19,14,45,857.5,98.0,3.25,31.5,618.5,716.28,537.49
2018,9,19,15,0,843.0,95.0,3.3,31.4,578.0,667.55,504.36
2018,9,19,15,15,823.0,92.0,3.3,31.4,532.0,614.25,465.8
2018,9,19,15,30,803.0,89.0,3.3,31.4,486.0,560.57,425.94
2018,9,19,15,45,775.0,84.5,3.3,30.95,436.0,501.06,381.34
2018,9,19,16,0,747.0,80.0,3.3,30.5,386.0,442.61,336.02
2018,9,19,16,15,707.5,75.0,2.95,29.6,334.0,380.61,286.62
2018,9,19,16,30,668.0,70.0,2.6,28.7,282.0,321.19,237.77
2018,9,19,16,45,610.5,64.0,2.3,27.85,230.5,258.55,185.67
2018,9,19,17,0,553.0,58.0,2.0,27.0,179.0,201.68,137.66
2018,9,19,17,15,452.0,48.5,2.05,25.75,130.0,139.07,87.72
2018,9,19,17,30,351.0,39.0,2.1,24.5,81.0,88.09,48.82
2018,9,19,17,45,210.5,25.5,2.15,23.25,47.0,40.99,10.71
2018,9,19,18,0,70.0,12.0,2.2,22.0,13.0,12.91,0.0
2018,9,19,18,15,35.0,6.0,2.5,21.4,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.1,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.5,2.15,13.7,6.0,0.0,0.0
2018,9,20,6,0,82.0,11.0,2.2,14.0,12.0,11.81,0.0
2018,9,20,6,15,228.5,24.5,2.4,14.9,46.5,40.08,7.22
2018,9,20,6,30,375.0,38.0,2.6,15.8,81.0,88.58,49.79
2018,9,20,6,45,469.5,46.5,2.75,16.75,128.5,138.29,89.5
2018,9,20,7,0,564.0,55.0,2.9,17.7,176.0,198.83,140.24
2018,9,20,7,15,623.0,61.5,2.9,18.55,228.5,257.02,191.26
2018,9,20,7,30,682.0,68.0,2.9,19.4,281.0,321.15,246.6
2018,9,20,7,45,721.0,73.5,2.9,20.2,333.5,381.5,297.99
2018,9,20,8,0,760.0,79.0,2.9,21.0,386.0,444.37,349.65
2018,9,20,8,15,788.0,82.5,2.8,21.8,436.0,502.35,395.58
2018,9,20,8,30,816.0,86.0,2.7,22.6,486.0,561.37,440.46
2018,9,20,8,45,836.0,89.0,2.6,23.4,532.0,615.62,480.05
2018,9,20,9,0,856.0,92.0,2.5,24.2,578.0,669.47,517.81
2018,9,20,9,15,872.5,94.0,2.4,25.0,619.5,719.07,550.23
2018,9,20,9,30,889.0,96.0,2.3,25.8,661.0,764.14,577.65
2018,9,20,9,45,901.5,97.5,2.25,26.55,696.5,806.87,603.27
2018,9,20,10,0,914.0,99.0,2.2,27.3,732.0,847.46,626.93
2018,9,20,10,15,922.0,100.0,2.1,28.05,760.0,881.36,645.26
2018,9,20,10,30,930.0,101.0,2.0,28.8,788.0,912.41,661.4
2018,9,20,10,45,935.5,102.5,1.95,29.5,809.0,938.75,674.89
2018,9,20,11,0,941.0,104.0,1.9,30.2,830.0,961.79,686.17
2018,9,20,11,15,945.5,104.0,1.85,30.8,843.0,978.87,693.93
2018,9,20,11,30,950.0,104.0,1.8,31.4,856.0,992.37,699.51
2018,9,20,11,45,952.0,104.0,1.75,32.0,861.0,999.9,701.47
2018,9,20,12,0,954.0,104.0,1.7,32.6,866.0,1003.67,701.27
2018,9,20,12,15,953.5,103.5,1.7,32.9,862.0,1000.81,698.68
2018,9,20,12,30,953.0,103.0,1.7,33.2,858.0,994.17,694.0
2018,9,20,12,45,950.5,102.0,1.75,33.55,845.5,981.44,686.24
2018,9,20,13,0,948.0,101.0,1.8,33.9,833.0,965.06,676.37
2018,9,20,13,15,943.5,100.5,1.85,34.0,813.0,943.91,664.3
2018,9,20,13,30,939.0,100.0,1.9,34.1,793.0,919.39,650.15
2018,9,20,13,45,931.5,98.5,1.9,34.2,765.0,888.05,631.15
2018,9,20,14,0,924.0,97.0,1.9,34.3,737.0,853.78,610.25
2018,9,20,14,15,913.5,95.0,1.95,34.25,702.0,813.92,586.4
2018,9,20,14,30,903.0,93.0,2.0,34.2,667.0,771.73,560.72
2018,9,20,14,45,889.5,90.5,2.05,34.1,626.0,724.83,531.57
2018,9,20,15,0,876.0,88.0,2.1,34.0,585.0,678.86,501.82
2018,9,20,15,15,856.5,85.0,2.1,34.0,538.5,624.47,463.68
2018,9,20,15,30,837.0,82.0,2.1,34.0,492.0,569.58,424.09
2018,9,20,15,45,810.5,78.0,2.15,33.5,441.5,509.8,380.7
2018,9,20,16,0,784.0,74.0,2.2,33.0,391.0,450.88,336.2
2018,9,20,16,15,746.5,69.5,1.95,31.9,338.5,388.05,287.24
2018,9,20,16,30,709.0,65.0,1.7,30.8,286.0,327.93,238.66
2018,9,20,16,45,651.5,59.0,1.45,29.7,233.0,263.49,185.87
2018,9,20,17,0,594.0,53.0,1.2,28.6,180.0,204.54,136.74
2018,9,20,17,15,494.5,45.0,1.25,27.35,131.0,141.76,87.05
2018,9,20,17,30,395.0,37.0,1.3,26.1,82.0,90.4,48.07
2018,9,20,17,45,233.5,23.5,1.35,24.85,46.5,39.53,5.9
2018,9,20,18,0,72.0,10.0,1.4,23.6,11.0,10.73,0.0
2018,9,20,18,15,36.0,5.0,1.45,23.1,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,15.1,11.0,10.85,0.0
2018,9,21,6,15,241.0,22.5,1.4,16.2,45.0,38.63,3.85
2018,9,21,6,30,392.0,35.0,1.6,17.3,79.0,87.44,47.63
2018,9,21,6,45,484.5,43.5,1.8,18.35,126.5,137.6,87.52
2018,9,21,7,0,577.0,52.0,2.0,19.4,174.0,198.37,138.08
2018,9,21,7,15,634.5,58.0,1.95,20.2,226.0,256.2,188.39
2018,9,21,7,30,692.0,64.0,1.9,21.0,278.0,319.54,242.52
2018,9,21,7,45,730.5,69.0,1.9,21.85,330.0,379.54,292.91
2018,9,21,8,0,769.0,74.0,1.9,22.7,382.0,442.41,343.7
2018,9,21,8,15,795.5,78.0,1.9,23.6,432.0,500.48,388.94
2018,9,21,8,30,822.0,82.0,1.9,24.5,482.0,559.44,433.01
2018,9,21,8,45,840.5,84.5,1.9,25.4,527.0,612.41,471.07
2018,9,21,9,0,859.0,87.0,1.9,26.3,572.0,664.82,507.33
2018,9,21,9,15,872.0,90.0,1.9,27.25,612.0,710.22,536.29
2018,9,21,9,30,885.0,93.0,1.9,28.2,652.0,756.56,564.42
2018,9,21,9,45,895.0,95.0,1.9,29.1,686.5,797.67,588.5
2018,9,21,10,0,905.0,97.0,1.9,30.0,721.0,836.49,610.64
2018,9,21,10,15,912.0,99.5,1.95,30.7,749.0,870.83,630.47
2018,9,21,10,30,919.0,102.0,2.0,31.4,777.0,902.3,648.3
2018,9,21,10,45,924.0,103.0,2.05,32.1,797.0,927.34,661.9
2018,9,21,11,0,929.0,104.0,2.1,32.8,817.0,949.09,673.45
2018,9,21,11,15,931.5,104.5,2.25,33.15,829.0,964.63,683.1
2018,9,21,11,30,934.0,105.0,2.4,33.5,841.0,976.61,690.62
2018,9,21,11,45,933.0,105.5,2.5,33.8,843.5,981.71,693.6
2018,9,21,12,0,932.0,106.0,2.6,34.1,846.0,983.11,694.43
2018,9,21,12,15,929.0,107.0,2.75,34.2,841.5,979.51,693.24
2018,9,21,12,30,926.0,108.0,2.9,34.3,837.0,972.26,689.84
2018,9,21,12,45,921.0,108.0,3.05,34.4,824.0,958.51,682.36
2018,9,21,13,0,916.0,108.0,3.2,34.5,811.0,941.3,672.7
2018,9,21,13,15,910.5,107.5,3.3,34.45,791.0,919.76,660.33
2018,9,21,13,30,905.0,107.0,3.4,34.4,771.0,895.0,645.84
2018,9,21,13,45,896.5,105.5,3.5,34.35,743.0,863.61,626.92
2018,9,21,14,0,888.0,104.0,3.6,34.3,715.0,829.47,606.03
2018,9,21,14,15,876.5,102.0,3.65,34.0,680.5,789.94,581.65
2018,9,21,14,30,865.0,100.0,3.7,33.7,646.0,751.57,557.79
2018,9,21,14,45,849.5,97.5,3.75,33.45,605.0,704.35,527.3
2018,9,21,15,0,834.0,95.0,3.8,33.2,564.0,655.81,494.08
2018,9,21,15,15,813.5,91.5,3.8,33.2,518.0,602.09,455.09
2018,9,21,15,30,793.0,88.0,3.8,33.2,472.0,548.07,414.85
2018,9,21,15,45,764.5,83.5,3.85,32.15,422.5,488.9,371.34
2018,9,21,16,0,736.0,79.0,3.9,31.1,373.0,430.89,326.95
2018,9,21,16,15,697.0,73.5,3.8,30.15,321.5,369.42,278.0
2018,9,21,16,30,658.0,68.0,3.7,29.2,270.0,310.48,229.44
2018,9,21,16,45,598.5,61.5,3.65,28.25,219.0,247.71,177.15
2018,9,21,17,0,539.0,55.0,3.6,27.3,168.0,190.97,129.23
2018,9,21,17,15,437.0,46.0,3.45,26.05,120.5,130.29,80.8
2018,9,21,17,30,335.0,37.0,3.3,24.8,73.0,81.38,43.49
2018,9,21,17,45,199.0,23.0,3.2,23.55,41.5,35.66,0.18
2018,9,21,18,0,63.0,9.0,3.1,22.3,10.0,9.42,0.0
2018,9,21,18,15,31.5,4.5,3.15,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.05,12.45,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,12.6,10.0,9.58,0.0
2018,9,22,6,15,208.5,22.5,2.3,13.25,42.0,36.14,0.61
2018,9,22,6,30,347.0,36.0,2.4,13.9,74.0,82.41,45.9
2018,9,22,6,45,444.5,45.5,2.55,14.55,121.0,131.76,85.6
2018,9,22,7,0,542.0,55.0,2.7,15.2,168.0,192.35,136.61
2018,9,22,7,15,603.0,61.5,2.65,16.1,219.5,249.7,187.16
2018,9,22,7,30,664.0,68.0,2.6,17.0,271.0,313.25,242.31
2018,9,22,7,45,705.5,72.5,2.55,17.85,322.5,372.43,293.03
2018,9,22,8,0,747.0,77.0,2.5,18.7,374.0,434.39,344.23
2018,9,22,8,15,776.5,80.5,2.5,19.65,424.0,492.31,390.47
2018,9,22,8,30,806.0,84.0,2.5,20.6,474.0,551.44,435.85
2018,9,22,8,45,827.5,87.5,2.45,21.5,520.5,606.52,476.39
2018,9,22,9,0,849.0,91.0,2.4,22.4,567.0,661.35,515.21
2018,9,22,9,15,862.0,94.0,2.45,23.35,607.0,709.13,547.31
2018,9,22,9,30,875.0,97.0,2.5,24.3,647.0,755.36,576.53
2018,9,22,9,45,884.0,100.0,2.5,25.25,681.0,793.07,598.98
2018,9,22,10,0,893.0,103.0,2.5,26.2,715.0,831.73,621.74
2018,9,22,10,15,901.0,105.0,2.6,26.95,743.0,865.94,642.36
2018,9,22,10,30,909.0,107.0,2.7,27.7,771.0,897.36,660.97
2018,9,22,10,45,914.5,107.5,2.85,28.4,791.0,922.0,675.53
2018,9,22,11,0,920.0,108.0,3.0,29.1,811.0,943.41,687.98
2018,9,22,11,15,923.5,108.5,3.1,29.7,823.5,959.65,697.01
2018,9,22,11,30,927.0,109.0,3.2,30.3,836.0,972.37,703.85
2018,9,22,11,45,929.0,108.5,3.35,30.9,840.0,979.04,707.23
2018,9,22,12,0,931.0,108.0,3.5,31.5,844.0,982.04,708.38
2018,9,22,12,15,933.5,107.0,3.6,31.8,841.5,981.27,707.74
2018,9,22,12,30,936.0,106.0,3.7,32.1,839.0,976.79,704.84
2018,9,22,12,45,938.0,103.0,3.8,32.35,828.0,965.98,698.1
2018,9,22,13,0,940.0,100.0,3.9,32.6,817.0,951.46,689.07
2018,9,22,13,15,932.0,100.0,3.95,32.5,795.5,927.79,674.81
2018,9,22,13,30,924.0,100.0,4.0,32.4,774.0,900.92,658.47
2018,9,22,13,45,903.0,102.5,4.05,32.35,741.0,862.97,634.51
2018,9,22,14,0,882.0,105.0,4.1,32.3,708.0,822.91,608.98
2018,9,22,14,15,869.5,102.0,4.1,32.05,671.5,785.32,585.18
2018,9,22,14,30,857.0,99.0,4.1,31.8,635.0,741.73,556.95
2018,9,22,14,45,859.0,92.5,4.1,31.55,600.5,702.62,531.54
2018,9,22,15,0,861.0,86.0,4.1,31.3,566.0,660.78,502.73
2018,9,22,15,15,841.0,83.0,4.1,31.3,520.0,606.78,463.0
2018,9,22,15,30,821.0,80.0,4.1,31.3,474.0,552.38,421.94
2018,9,22,15,45,794.5,76.5,3.95,30.4,424.5,494.03,377.88
2018,9,22,16,0,768.0,73.0,3.8,29.5,375.0,436.58,332.9
2018,9,22,16,15,730.0,68.0,3.65,28.65,323.0,374.09,282.49
2018,9,22,16,30,692.0,63.0,3.5,27.8,271.0,314.42,232.7
2018,9,22,16,45,632.5,56.5,3.3,26.9,219.0,250.27,178.7
2018,9,22,17,0,573.0,50.0,3.1,26.0,167.0,191.87,128.95
2018,9,22,17,15,473.5,42.0,3.0,24.75,120.0,131.13,80.06
2018,9,22,17,30,374.0,34.0,2.9,23.5,73.0,81.83,41.99
2018,9,22,17,45,225.0,22.0,2.8,22.25,41.5,35.35,0.0
2018,9,22,18,0,76.0,10.0,2.7,21.0,10.0,10.27,0.0
2018,9,22,18,15,38.0,5.0,2.9,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.35,13.65,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.5,13.7,10.0,9.6,0.0
2018,9,23,6,15,227.0,21.5,3.55,14.3,42.0,36.08,0.0
2018,9,23,6,30,376.0,34.0,3.6,14.9,74.0,83.74,45.27
2018,9,23,6,45,472.0,42.5,3.7,15.45,121.0,133.35,85.4
2018,9,23,7,0,568.0,51.0,3.8,16.0,168.0,193.98,136.71
2018,9,23,7,15,627.0,56.5,3.75,16.8,219.0,251.03,187.47
2018,9,23,7,30,686.0,62.0,3.7,17.6,270.0,313.73,242.52
2018,9,23,7,45,725.0,66.5,3.6,18.35,321.5,372.91,293.87
2018,9,23,8,0,764.0,71.0,3.5,19.1,373.0,435.01,345.82
2018,9,23,8,15,791.0,75.0,3.45,19.85,422.5,492.91,392.8
2018,9,23,8,30,818.0,79.0,3.4,20.6,472.0,551.75,438.75
2018,9,23,8,45,837.5,82.0,3.35,21.35,517.5,605.51,479.23
2018,9,23,9,0,857.0,85.0,3.3,22.1,563.0,658.81,517.97
2018,9,23,9,15,872.5,87.0,3.3,22.95,603.5,704.6,549.0
2018,9,23,9,30,888.0,89.0,3.3,23.8,644.0,751.55,579.27
2018,9,23,9,45,899.5,90.0,3.3,24.65,678.0,792.65,604.82
2018,9,23,10,0,911.0,91.0,3.3,25.5,712.0,831.54,628.42
2018,9,23,10,15,919.0,92.0,3.3,26.2,739.5,865.08,648.39
2018,9,23,10,30,927.0,93.0,3.3,26.9,767.0,895.76,666.25
2018,9,23,10,45,932.5,93.5,3.35,27.65,787.0,920.67,680.29
2018,9,23,11,0,938.0,94.0,3.4,28.4,807.0,942.29,692.13
2018,9,23,11,15,941.0,95.0,3.45,28.95,819.5,958.76,701.15
2018,9,23,11,30,944.0,96.0,3.5,29.5,832.0,971.65,707.91
2018,9,23,11,45,945.0,96.0,3.6,30.1,836.0,977.93,710.67
2018,9,23,12,0,946.0,96.0,3.7,30.7,840.0,980.49,711.16
2018,9,23,12,15,946.0,95.0,3.8,30.85,835.5,977.29,709.33
2018,9,23,12,30,946.0,94.0,3.9,31.0,831.0,970.34,705.21
2018,9,23,12,45,944.5,93.0,4.05,31.1,819.0,958.33,698.31
2018,9,23,13,0,943.0,92.0,4.2,31.2,807.0,942.69,689.09
2018,9,23,13,15,938.5,90.5,4.25,31.05,786.5,920.33,675.62
2018,9,23,13,30,934.0,89.0,4.3,30.9,766.0,894.62,659.94
2018,9,23,13,45,926.5,87.5,4.4,30.75,738.0,863.23,640.58
2018,9,23,14,0,919.0,86.0,4.5,30.6,710.0,828.95,619.12
2018,9,23,14,15,888.0,89.5,4.5,30.3,667.5,779.46,586.85
2018,9,23,14,30,857.0,93.0,4.5,30.0,625.0,729.09,553.59
2018,9,23,14,45,858.5,86.5,4.45,29.7,590.0,689.93,527.71
2018,9,23,15,0,860.0,80.0,4.4,29.4,555.0,648.08,498.53
2018,9,23,15,15,846.5,76.5,4.4,29.4,511.5,600.02,462.5
2018,9,23,15,30,833.0,73.0,4.4,29.4,468.0,548.51,422.99
2018,9,23,15,45,807.5,69.5,4.25,28.45,419.0,490.19,378.39
2018,9,23,16,0,782.0,66.0,4.1,27.5,370.0,432.65,332.76
2018,9,23,16,15,745.5,61.5,4.0,26.65,318.5,370.72,282.07
2018,9,23,16,30,709.0,57.0,3.9,25.8,267.0,311.44,231.83
2018,9,23,16,45,652.0,52.0,3.75,24.95,216.0,248.64,178.05
2018,9,23,17,0,595.0,47.0,3.6,24.1,165.0,191.71,128.72
2018,9,23,17,15,495.5,39.0,3.4,22.9,117.5,130.12,78.66
2018,9,23,17,30,396.0,31.0,3.2,21.7,70.0,79.99,39.39
2018,9,23,17,45,230.0,19.0,3.0,20.55,38.5,31.64,0.0
2018,9,23,18,0,64.0,7.0,2.8,19.4,7.0,7.04,0.0
2018,9,23,18,15,32.0,3.5,2.8,18.8,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,12.5,10.0,9.63,0.0
2018,9,24,6,15,247.5,20.5,0.95,13.3,42.0,36.12,0.0
2018,9,24,6,30,407.0,32.0,1.0,14.1,74.0,85.23,44.95
2018,9,24,6,45,506.5,39.5,1.1,14.9,122.0,136.11,85.98
2018,9,24,7,0,606.0,47.0,1.2,15.7,170.0,198.16,137.98
2018,9,24,7,15,665.0,52.5,1.1,16.55,222.5,257.26,189.78
2018,9,24,7,30,724.0,58.0,1.0,17.4,275.0,322.2,245.43
2018,9,24,7,45,762.5,62.5,0.95,18.25,328.0,383.14,296.62
2018,9,24,8,0,801.0,67.0,0.9,19.1,381.0,446.86,347.81
2018,9,24,8,15,827.5,70.5,1.0,20.35,431.0,505.75,393.55
2018,9,24,8,30,854.0,74.0,1.1,21.6,481.0,565.43,438.01
2018,9,24,8,45,873.0,76.0,1.15,22.85,526.5,617.16,474.73
2018,9,24,9,0,892.0,78.0,1.2,24.1,572.0,670.18,510.9
2018,9,24,9,15,903.5,80.5,1.2,25.3,612.0,717.62,540.06
2018,9,24,9,30,915.0,83.0,1.2,26.5,652.0,763.26,566.64
2018,9,24,9,45,923.5,85.5,1.2,27.65,686.0,804.55,589.78
2018,9,24,10,0,932.0,88.0,1.2,28.8,720.0,843.34,610.81
2018,9,24,10,15,940.0,88.5,1.1,29.45,747.5,876.82,627.87
2018,9,24,10,30,948.0,89.0,1.0,30.1,775.0,907.38,642.67
2018,9,24,10,45,953.0,90.5,0.9,30.75,795.5,933.29,654.23
2018,9,24,11,0,958.0,92.0,0.8,31.4,816.0,955.81,663.47
2018,9,24,11,15,961.0,92.0,0.75,31.85,828.0,971.37,669.89
2018,9,24,11,30,964.0,92.0,0.7,32.3,840.0,983.25,674.21
2018,9,24,11,45,965.0,92.0,0.7,32.8,843.5,989.56,676.22
2018,9,24,12,0,966.0,92.0,0.7,33.3,847.0,992.06,676.18
2018,9,24,12,15,964.5,92.0,0.75,33.55,842.5,988.44,674.43
2018,9,24,12,30,963.0,92.0,0.8,33.8,838.0,981.02,670.62
2018,9,24,12,45,959.5,91.5,0.9,34.05,825.0,967.5,664.23
2018,9,24,13,0,956.0,91.0,1.0,34.3,812.0,950.34,655.67
2018,9,24,13,15,951.0,90.5,1.15,34.35,791.5,928.33,645.4
2018,9,24,13,30,946.0,90.0,1.3,34.4,771.0,902.95,632.79
2018,9,24,13,45,938.5,88.5,1.45,34.45,742.5,871.2,615.85
2018,9,24,14,0,931.0,87.0,1.6,34.5,714.0,836.53,596.66
2018,9,24,14,15,920.5,85.0,1.7,34.4,679.0,796.3,573.29
2018,9,24,14,30,910.0,83.0,1.8,34.3,644.0,753.74,547.94
2018,9,24,14,45,895.5,81.5,1.95,34.15,603.0,706.9,519.6
2018,9,24,15,0,881.0,80.0,2.1,34.0,562.0,658.55,488.37
2018,9,24,15,15,861.0,77.0,2.1,34.0,515.5,606.2,451.16
2018,9,24,15,30,841.0,74.0,2.1,34.0,469.0,550.96,410.85
2018,9,24,15,45,814.5,70.5,2.25,33.3,419.0,491.78,367.91
2018,9,24,16,0,788.0,67.0,2.4,32.6,369.0,433.47,323.63
2018,9,24,16,15,749.0,63.0,2.2,31.45,317.0,370.84,274.22
2018,9,24,16,30,710.0,59.0,2.0,30.3,265.0,311.12,225.31
2018,9,24,16,45,649.0,53.0,1.8,29.1,213.0,246.24,171.75
2018,9,24,17,0,588.0,47.0,1.6,27.9,161.0,187.79,122.83
2018,9,24,17,15,432.0,40.0,1.75,26.6,110.0,118.31,70.23
2018,9,24,17,30,276.0,33.0,1.9,25.3,59.0,66.88,32.8
2018,9,24,17,45,157.0,19.0,2.1,24.05,32.0,27.17,0.0
2018,9,24,18,0,38.0,5.0,2.3,22.8,5.0,4.91,0.0
2018,9,24,18,15,19.0,2.5,2.65,22.1,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,25,5,45,40.0,4.5,1.6,11.9,4.5,0.0,0.0
2018,9,25,6,0,80.0,9.0,1.5,12.0,9.0,9.5,0.0
2018,9,25,6,15,232.5,20.5,1.65,12.7,39.5,34.86,0.0
2018,9,25,6,30,385.0,32.0,1.8,13.4,70.0,82.16,43.15
2018,9,25,6,45,483.5,40.0,1.9,14.15,117.0,131.94,83.71
2018,9,25,7,0,582.0,48.0,2.0,14.9,164.0,193.02,135.2
2018,9,25,7,15,642.5,53.5,1.85,15.75,216.0,250.82,186.33
2018,9,25,7,30,703.0,59.0,1.7,16.6,268.0,314.94,241.97
2018,9,25,7,45,742.5,63.5,1.5,17.5,320.0,375.07,292.97
2018,9,25,8,0,782.0,68.0,1.3,18.4,372.0,438.11,343.94
2018,9,25,8,15,809.0,71.5,1.25,19.4,421.5,496.21,389.3
2018,9,25,8,30,836.0,75.0,1.2,20.4,471.0,555.19,433.24
2018,9,25,8,45,855.5,77.5,1.15,21.45,516.5,609.05,471.42
2018,9,25,9,0,875.0,80.0,1.1,22.5,562.0,659.86,505.86
2018,9,25,9,15,889.0,82.5,1.15,23.45,602.5,708.25,537.21
2018,9,25,9,30,903.0,85.0,1.2,24.4,643.0,755.08,566.0
2018,9,25,9,45,913.0,87.0,1.2,25.4,677.5,796.46,589.87
2018,9,25,10,0,923.0,89.0,1.2,26.4,712.0,835.48,611.73
2018,9,25,10,15,930.5,90.5,1.3,27.25,739.5,869.3,631.54
2018,9,25,10,30,938.0,92.0,1.4,28.1,767.0,900.19,649.33
2018,9,25,10,45,943.0,92.5,1.5,28.95,786.5,924.71,662.98
2018,9,25,11,0,948.0,93.0,1.6,29.8,806.0,945.87,674.51
2018,9,25,11,15,950.5,94.0,1.65,30.6,818.0,961.84,682.31
2018,9,25,11,30,953.0,95.0,1.7,31.4,830.0,974.17,687.94
2018,9,25,11,45,954.0,95.0,1.75,32.15,834.0,980.32,689.98
2018,9,25,12,0,955.0,95.0,1.8,32.9,838.0,982.71,689.86
2018,9,25,12,15,953.0,95.5,1.9,33.3,833.0,979.13,687.78
2018,9,25,12,30,951.0,96.0,2.0,33.7,828.0,971.79,683.51
2018,9,25,12,45,947.0,96.0,2.05,34.15,815.0,958.41,674.89
2018,9,25,13,0,943.0,96.0,2.1,34.6,802.0,941.45,664.17
2018,9,25,13,15,938.0,94.5,2.2,34.7,781.0,918.52,651.19
2018,9,25,13,30,933.0,93.0,2.3,34.8,760.0,892.27,636.05
2018,9,25,13,45,925.0,92.0,2.4,34.85,732.0,860.93,617.65
2018,9,25,14,0,917.0,91.0,2.5,34.9,704.0,826.74,597.21
2018,9,25,14,15,906.0,89.0,2.65,34.75,669.0,786.54,573.3
2018,9,25,14,30,895.0,87.0,2.8,34.6,634.0,744.11,547.43
2018,9,25,14,45,880.5,84.5,2.95,34.45,593.0,696.75,517.61
2018,9,25,15,0,866.0,82.0,3.1,34.3,552.0,650.43,486.39
2018,9,25,15,15,845.5,79.0,3.1,34.3,505.5,595.99,447.07
2018,9,25,15,30,825.0,76.0,3.1,34.3,459.0,541.2,406.39
2018,9,25,15,45,796.0,72.5,3.35,33.3,409.0,481.61,362.91
2018,9,25,16,0,767.0,69.0,3.6,32.3,359.0,423.17,318.24
2018,9,25,16,15,725.5,64.5,3.65,31.1,307.0,360.25,268.34
2018,9,25,16,30,684.0,60.0,3.7,29.9,255.0,300.54,219.14
2018,9,25,16,45,620.0,54.0,3.75,28.7,203.5,236.81,166.07
2018,9,25,17,0,556.0,48.0,3.8,27.5,152.0,179.32,117.69
2018,9,25,17,15,419.0,39.5,3.85,26.15,104.0,113.96,67.33
2018,9,25,17,30,282.0,31.0,3.9,24.8,56.0,64.52,29.88
2018,9,25,17,45,162.0,18.5,3.95,23.4,30.5,26.35,0.0
2018,9,25,18,0,42.0,6.0,4.0,22.0,5.0,0.0,0.0
2018,9,25,18,15,21.0,3.0,3.95,21.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.75,12.75,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.8,12.9,7.0,7.28,0.0
2018,9,26,6,15,205.5,19.5,2.05,13.6,36.5,31.87,0.0
2018,9,26,6,30,356.0,32.0,2.3,14.3,66.0,78.27,40.68
2018,9,26,6,45,454.5,40.5,2.5,15.0,112.0,126.73,80.25
2018,9,26,7,0,553.0,49.0,2.7,15.7,158.0,186.5,130.47
2018,9,26,7,15,613.5,55.0,2.55,16.55,208.5,243.34,180.71
2018,9,26,7,30,674.0,61.0,2.4,17.4,259.0,305.93,235.23
2018,9,26,7,45,642.0,76.5,2.25,18.3,293.0,347.46,272.6
2018,9,26,8,0,610.0,92.0,2.1,19.2,327.0,384.07,303.88
2018,9,26,8,15,541.5,121.0,2.0,20.2,350.0,409.21,324.08
2018,9,26,8,30,473.0,150.0,1.9,21.2,373.0,428.8,338.25
2018,9,26,8,45,613.5,130.0,1.75,22.2,448.0,518.45,405.9
2018,9,26,9,0,754.0,110.0,1.6,23.2,523.0,616.08,476.36
2018,9,26,9,15,802.0,105.0,1.5,24.2,572.5,674.0,515.13
2018,9,26,9,30,850.0,100.0,1.4,25.2,622.0,734.49,552.75
2018,9,26,9,45,862.5,102.5,1.35,26.25,657.0,776.74,576.79
2018,9,26,10,0,875.0,105.0,1.3,27.3,692.0,816.93,599.01
2018,9,26,10,15,884.0,106.5,1.25,28.25,719.5,846.54,614.05
2018,9,26,10,30,893.0,108.0,1.2,29.2,747.0,877.47,629.74
2018,9,26,10,45,900.0,108.0,1.15,30.15,767.0,902.17,641.18
2018,9,26,11,0,907.0,108.0,1.1,31.1,787.0,923.74,650.54
2018,9,26,11,15,907.5,110.0,1.1,31.9,798.0,938.37,656.75
2018,9,26,11,30,908.0,112.0,1.1,32.7,809.0,949.47,660.92
2018,9,26,11,45,910.0,112.0,1.15,33.5,813.0,956.21,663.36
2018,9,26,12,0,912.0,112.0,1.2,34.3,817.0,959.37,663.77
2018,9,26,12,15,911.0,111.5,1.2,34.9,812.5,955.62,659.92
2018,9,26,12,30,910.0,111.0,1.2,35.5,808.0,948.29,654.11
2018,9,26,12,45,902.5,113.0,1.25,36.05,794.5,934.28,645.31
2018,9,26,13,0,895.0,115.0,1.3,36.6,781.0,916.95,634.62
2018,9,26,13,15,888.5,113.5,1.3,36.75,760.0,893.52,620.64
2018,9,26,13,30,882.0,112.0,1.3,36.9,739.0,867.01,604.84
2018,9,26,13,45,861.0,113.0,1.25,37.1,705.5,832.81,583.49
2018,9,26,14,0,840.0,114.0,1.2,37.3,672.0,792.04,558.02
2018,9,26,14,15,811.5,113.5,1.25,37.2,629.5,742.36,528.41
2018,9,26,14,30,783.0,113.0,1.3,37.1,587.0,691.88,497.72
2018,9,26,14,45,783.5,107.0,1.35,37.05,554.5,654.87,474.39
2018,9,26,15,0,784.0,101.0,1.4,37.0,522.0,615.48,448.21
2018,9,26,15,15,760.0,96.5,1.4,37.0,476.0,560.91,410.23
2018,9,26,15,30,736.0,92.0,1.4,37.0,430.0,507.47,371.97
2018,9,26,15,45,714.0,85.5,1.65,36.25,383.5,452.4,333.29
2018,9,26,16,0,692.0,79.0,1.9,35.5,337.0,398.01,292.97
2018,9,26,16,15,646.5,72.5,1.95,34.15,285.5,335.4,245.07
2018,9,26,16,30,601.0,66.0,2.0,32.8,234.0,276.64,198.29
2018,9,26,16,45,527.0,58.0,2.05,31.45,183.5,212.55,146.89
2018,9,26,17,0,453.0,50.0,2.1,30.1,133.0,156.32,101.42
2018,9,26,17,15,357.0,40.0,2.6,28.75,92.5,102.69,59.94
2018,9,26,17,30,261.0,30.0,3.1,27.4,52.0,59.78,25.54
2018,9,26,17,45,144.5,17.5,3.6,26.1,28.0,23.95,0.0
2018,9,26,18,0,28.0,5.0,4.1,24.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,4.15,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,3.0,2.35,13.35,3.0,0.0,0.0
2018,9,27,6,0,42.0,6.0,2.4,13.4,6.0,5.9,0.0
2018,9,27,6,15,158.0,19.0,2.55,13.95,32.0,27.81,0.0
2018,9,27,6,30,274.0,32.0,2.7,14.5,58.0,68.1,35.58
2018,9,27,6,45,317.0,46.5,2.85,15.0,94.5,107.04,69.62
2018,9,27,7,0,360.0,61.0,3.0,15.5,131.0,151.43,108.27
2018,9,27,7,15,495.5,64.5,2.9,16.3,191.0,217.79,163.11
2018,9,27,7,30,631.0,68.0,2.8,17.1,251.0,297.79,229.9
2018,9,27,7,45,673.5,73.0,2.7,17.95,301.5,355.69,279.69
2018,9,27,8,0,716.0,78.0,2.6,18.8,352.0,416.94,330.53
2018,9,27,8,15,745.5,82.5,2.55,19.65,400.5,473.3,375.9
2018,9,27,8,30,775.0,87.0,2.5,20.5,449.0,531.56,420.96
2018,9,27,8,45,796.5,90.5,2.4,21.4,494.0,584.81,460.31
2018,9,27,9,0,818.0,94.0,2.3,22.3,539.0,637.85,497.94
2018,9,27,9,15,810.5,104.0,2.3,23.2,572.0,677.41,524.62
2018,9,27,9,30,803.0,114.0,2.3,24.1,605.0,713.92,547.55
2018,9,27,9,45,833.5,110.5,2.25,25.0,644.5,761.75,577.3
2018,9,27,10,0,864.0,107.0,2.2,25.9,684.0,808.68,605.61
2018,9,27,10,15,872.0,108.5,2.25,26.65,710.5,841.38,624.9
2018,9,27,10,30,880.0,110.0,2.3,27.4,737.0,866.74,639.24
2018,9,27,10,45,842.5,128.5,2.35,28.2,741.5,877.59,643.86
2018,9,27,11,0,805.0,147.0,2.4,29.0,746.0,878.93,642.42
2018,9,27,11,15,774.5,163.0,2.45,29.5,746.5,883.07,643.81
2018,9,27,11,30,744.0,179.0,2.5,30.0,747.0,880.3,640.75
2018,9,27,11,45,742.0,180.0,2.55,30.55,748.5,883.67,641.78
2018,9,27,12,0,740.0,181.0,2.6,31.1,750.0,883.98,640.87
2018,9,27,12,15,709.0,192.5,2.65,31.35,735.0,866.2,629.01
2018,9,27,12,30,678.0,204.0,2.7,31.6,720.0,845.62,615.52
2018,9,27,12,45,745.0,172.5,2.75,31.9,731.0,864.18,627.86
2018,9,27,13,0,812.0,141.0,2.8,32.2,742.0,874.66,634.65
2018,9,27,13,15,846.0,123.5,2.9,32.1,734.5,869.99,633.04
2018,9,27,13,30,880.0,106.0,3.0,32.0,727.0,856.04,625.49
2018,9,27,13,45,856.0,109.0,3.1,31.9,693.5,821.56,604.27
2018,9,27,14,0,832.0,112.0,3.2,31.8,660.0,780.8,578.67
2018,9,27,14,15,816.0,109.0,3.35,31.45,623.5,738.11,552.16
2018,9,27,14,30,800.0,106.0,3.5,31.1,587.0,693.8,523.99
2018,9,27,14,45,779.0,103.5,3.65,30.75,545.5,645.31,491.25
2018,9,27,15,0,758.0,101.0,3.8,30.4,504.0,596.17,456.44
2018,9,27,15,15,761.5,92.0,3.8,30.4,467.0,554.24,425.19
2018,9,27,15,30,765.0,83.0,3.8,30.4,430.0,510.03,391.18
2018,9,27,15,45,672.5,87.0,4.25,28.9,367.0,430.9,332.29
2018,9,27,16,0,580.0,91.0,4.7,27.4,304.0,358.66,276.7
2018,9,27,16,15,550.5,79.5,4.8,26.2,257.5,303.09,231.43
2018,9,27,16,30,521.0,68.0,4.9,25.0,211.0,249.84,186.45
2018,9,27,16,45,437.5,60.5,5.05,23.85,163.5,188.42,135.28
2018,9,27,17,0,354.0,53.0,5.2,22.7,116.0,135.02,91.09
2018,9,27,17,15,269.0,40.5,5.2,21.6,79.0,87.11,52.77
2018,9,27,17,30,184.0,28.0,5.2,20.5,42.0,48.23,19.39
2018,9,27,17,45,101.0,15.5,5.2,19.4,22.0,19.6,0.0
2018,9,27,18,0,18.0,3.0,5.2,18.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,5.1,17.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,2.75,13.3,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,2.8,13.4,2.0,1.97,0.0
2018,9,28,6,15,40.0,15.0,3.0,13.85,18.0,17.15,0.0
2018,9,28,6,30,66.0,28.0,3.2,14.3,34.0,37.34,19.95
2018,9,28,6,45,213.0,40.0,3.4,14.7,77.5,81.57,52.99
2018,9,28,7,0,360.0,52.0,3.6,15.1,121.0,142.92,101.38
2018,9,28,7,15,224.0,78.0,3.6,15.55,125.0,147.61,112.67
2018,9,28,7,30,88.0,104.0,3.6,16.0,129.0,137.52,108.69
2018,9,28,7,45,159.5,125.5,3.65,16.45,182.0,193.58,155.07
2018,9,28,8,0,231.0,147.0,3.7,16.9,235.0,260.92,210.44
2018,9,28,8,15,237.0,167.5,3.7,17.4,268.0,297.78,240.4
