Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,8,30,243.0,188.0,3.7,17.9,301.0,334.82,269.82
2018,9,28,8,45,292.0,201.0,3.65,18.4,349.5,389.81,313.24
2018,9,28,9,0,341.0,214.0,3.6,18.9,398.0,448.5,358.65
2018,9,28,9,15,405.5,213.0,3.65,19.55,448.0,512.4,407.47
2018,9,28,9,30,470.0,212.0,3.7,20.2,498.0,574.48,454.04
2018,9,28,9,45,528.5,205.0,3.75,20.85,543.0,628.67,493.95
2018,9,28,10,0,587.0,198.0,3.8,21.5,588.0,687.6,536.54
2018,9,28,10,15,735.0,150.0,3.9,22.05,657.5,774.99,600.14
2018,9,28,10,30,883.0,102.0,4.0,22.6,727.0,858.68,657.1
2018,9,28,10,45,889.5,102.5,4.1,23.1,746.5,883.08,672.0
2018,9,28,11,0,896.0,103.0,4.2,23.6,766.0,904.37,685.14
2018,9,28,11,15,899.5,103.5,4.3,23.9,777.5,919.74,694.8
2018,9,28,11,30,903.0,104.0,4.4,24.2,789.0,931.68,702.24
2018,9,28,11,45,904.5,103.5,4.5,24.55,792.5,937.22,705.26
2018,9,28,12,0,906.0,103.0,4.6,24.9,796.0,939.19,706.31
2018,9,28,12,15,902.5,104.5,4.65,24.95,791.0,935.22,703.92
2018,9,28,12,30,899.0,106.0,4.7,25.0,786.0,927.72,699.27
2018,9,28,12,45,893.0,106.5,4.8,25.1,772.5,913.44,690.31
2018,9,28,13,0,887.0,107.0,4.9,25.2,759.0,895.84,679.13
2018,9,28,13,15,880.5,105.5,4.95,25.1,738.0,872.45,664.17
2018,9,28,13,30,874.0,104.0,5.0,25.0,717.0,846.03,647.08
2018,9,28,13,45,865.0,103.0,5.05,24.9,689.5,815.24,626.84
2018,9,28,14,0,856.0,102.0,5.1,24.8,662.0,785.79,607.46
2018,9,28,14,15,844.5,100.0,5.2,24.45,628.0,746.8,581.8
2018,9,28,14,30,833.0,98.0,5.3,24.1,594.0,705.8,554.32
2018,9,28,14,45,816.5,94.5,5.35,23.75,553.5,658.05,520.49
2018,9,28,15,0,800.0,91.0,5.4,23.4,513.0,609.19,483.95
2018,9,28,15,15,777.0,88.0,5.4,23.4,468.0,556.25,442.48
2018,9,28,15,30,754.0,85.0,5.4,23.4,423.0,503.37,400.01
2018,9,28,15,45,725.0,80.0,5.4,22.3,375.0,446.53,354.87
2018,9,28,16,0,696.0,75.0,5.4,21.2,327.0,390.29,308.54
2018,9,28,16,15,654.0,69.0,5.35,20.4,277.5,329.69,256.88
2018,9,28,16,30,612.0,63.0,5.3,19.6,228.0,272.54,206.72
2018,9,28,16,45,546.0,55.0,5.2,18.85,179.0,210.6,152.53
2018,9,28,17,0,480.0,47.0,5.1,18.1,130.0,155.59,104.51
2018,9,28,17,15,370.0,37.0,4.9,17.45,88.0,99.0,58.65
2018,9,28,17,30,260.0,27.0,4.7,16.8,46.0,53.89,18.3
2018,9,28,17,45,138.5,15.0,4.45,16.1,24.0,20.24,0.0
2018,9,28,18,0,17.0,3.0,4.2,15.4,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,4.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.3,12.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,9,29,6,15,180.0,18.0,1.6,13.2,31.5,28.32,0.0
2018,9,29,6,30,315.0,30.0,1.9,14.1,58.0,70.44,34.44
2018,9,29,6,45,363.5,41.0,2.25,15.0,93.5,109.77,69.58
2018,9,29,7,0,412.0,52.0,2.6,15.9,129.0,154.69,108.63
2018,9,29,7,15,440.0,65.5,2.6,16.5,170.5,201.48,150.67
2018,9,29,7,30,468.0,79.0,2.6,17.1,212.0,250.97,194.51
2018,9,29,7,45,430.0,98.5,2.6,17.75,238.5,280.82,222.17
2018,9,29,8,0,392.0,118.0,2.6,18.4,265.0,307.6,245.67
2018,9,29,8,15,318.0,152.0,2.45,18.95,281.5,322.07,257.64
2018,9,29,8,30,244.0,186.0,2.3,19.5,298.0,333.05,265.38
2018,9,29,8,45,333.5,188.5,2.2,20.05,358.0,401.09,318.69
2018,9,29,9,0,423.0,191.0,2.1,20.6,418.0,482.38,380.41
2018,9,29,9,15,526.5,177.0,2.1,21.1,480.5,556.62,436.24
2018,9,29,9,30,630.0,163.0,2.1,21.6,543.0,640.32,497.51
2018,9,29,9,45,686.0,153.0,2.1,22.05,588.0,694.83,535.9
2018,9,29,10,0,742.0,143.0,2.1,22.5,633.0,750.33,573.3
2018,9,29,10,15,585.5,203.0,2.2,22.95,599.0,707.79,539.7
2018,9,29,10,30,429.0,263.0,2.3,23.4,565.0,652.36,496.12
2018,9,29,10,45,334.5,297.0,2.4,23.8,536.5,608.94,462.53
2018,9,29,11,0,240.0,331.0,2.5,24.2,508.0,568.86,430.59
2018,9,29,11,15,154.5,297.5,2.6,24.45,412.0,451.16,343.64
2018,9,29,11,30,69.0,264.0,2.7,24.7,316.0,331.43,252.81
2018,9,29,11,45,36.0,206.5,2.8,25.0,233.5,241.49,184.13
2018,9,29,12,0,3.0,149.0,2.9,25.3,151.0,148.16,111.17
2018,9,29,12,15,1.5,114.5,3.0,25.35,115.5,112.59,83.57
2018,9,29,12,30,0.0,80.0,3.1,25.4,80.0,77.46,55.97
2018,9,29,12,45,0.5,93.0,3.2,25.5,93.5,90.51,66.32
2018,9,29,13,0,1.0,106.0,3.3,25.6,107.0,103.71,76.73
2018,9,29,13,15,7.0,146.0,3.4,25.65,151.0,148.42,112.0
2018,9,29,13,30,13.0,186.0,3.5,25.7,195.0,193.39,147.13
2018,9,29,13,45,22.5,199.5,3.6,25.75,214.5,219.66,167.83
2018,9,29,14,0,32.0,213.0,3.7,25.8,234.0,240.55,184.38
2018,9,29,14,15,137.5,218.5,3.8,25.6,301.0,330.2,256.56
2018,9,29,14,30,243.0,224.0,3.9,25.4,368.0,412.0,321.13
2018,9,29,14,45,278.0,206.5,4.0,25.25,360.0,406.72,318.12
2018,9,29,15,0,313.0,189.0,4.1,25.1,352.0,397.86,312.35
2018,9,29,15,15,199.5,178.0,4.1,25.1,278.5,300.72,235.98
2018,9,29,15,30,86.0,167.0,4.1,25.1,205.0,214.7,167.48
2018,9,29,15,45,179.5,148.0,4.15,24.4,215.5,240.07,188.62
2018,9,29,16,0,273.0,129.0,4.2,23.7,226.0,254.95,199.81
2018,9,29,16,15,258.5,112.5,4.15,23.15,193.0,217.13,168.29
2018,9,29,16,30,244.0,96.0,4.1,22.6,160.0,180.56,137.16
2018,9,29,16,45,253.5,75.0,4.0,22.05,129.0,147.04,107.27
2018,9,29,17,0,263.0,54.0,3.9,21.5,98.0,114.36,77.5
2018,9,29,17,15,216.5,39.5,3.65,20.8,67.0,76.24,45.75
2018,9,29,17,30,170.0,25.0,3.4,20.1,36.0,41.79,10.41
2018,9,29,17,45,92.0,14.0,3.2,19.4,19.0,17.09,0.0
2018,9,29,18,0,14.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.0,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,14.5,3.0,0.7,14.75,2.5,0.0,0.0
2018,9,30,6,0,29.0,6.0,0.7,14.9,5.0,0.0,0.0
2018,9,30,6,15,141.5,19.0,0.75,15.35,29.5,26.86,0.0
2018,9,30,6,30,254.0,32.0,0.8,15.8,54.0,64.54,31.32
2018,9,30,6,45,355.0,43.5,0.9,16.3,96.5,110.36,69.74
2018,9,30,7,0,456.0,55.0,1.0,16.8,139.0,167.46,116.47
2018,9,30,7,15,524.0,63.0,0.95,17.25,188.0,222.72,164.02
2018,9,30,7,30,592.0,71.0,0.9,17.7,237.0,285.01,217.06
2018,9,30,7,45,638.5,76.5,0.85,18.1,287.0,342.68,265.76
2018,9,30,8,0,685.0,82.0,0.8,18.5,337.0,404.16,315.83
2018,9,30,8,15,718.5,85.5,0.7,19.2,385.0,460.36,359.43
2018,9,30,8,30,752.0,89.0,0.6,19.9,433.0,517.29,401.59
2018,9,30,8,45,777.0,91.5,0.5,20.55,477.5,570.26,438.97
2018,9,30,9,0,802.0,94.0,0.4,21.2,522.0,623.34,474.71
2018,9,30,9,15,821.0,95.5,0.35,21.8,561.5,671.04,505.94
2018,9,30,9,30,840.0,97.0,0.3,22.4,601.0,717.69,534.03
2018,9,30,9,45,855.5,98.0,0.2,23.0,635.5,759.82,557.45
2018,9,30,10,0,871.0,99.0,0.1,23.6,670.0,796.11,576.7
2018,9,30,10,15,880.0,99.5,0.3,24.05,696.5,828.16,597.86
2018,9,30,10,30,889.0,100.0,0.5,24.5,723.0,857.52,617.92
2018,9,30,10,45,817.0,131.0,0.65,24.95,715.0,852.6,615.34
2018,9,30,11,0,745.0,162.0,0.8,25.4,707.0,840.27,608.42
2018,9,30,11,15,641.5,201.0,0.95,25.75,675.5,800.34,583.65
2018,9,30,11,30,538.0,240.0,1.1,26.1,644.0,752.0,550.65
2018,9,30,11,45,678.0,190.0,1.3,26.45,701.0,830.98,607.28
2018,9,30,12,0,818.0,140.0,1.5,26.8,758.0,900.46,653.1
2018,9,30,12,15,862.0,121.5,1.6,27.0,769.0,917.53,664.13
2018,9,30,12,30,906.0,103.0,1.7,27.2,780.0,925.35,669.91
2018,9,30,12,45,901.5,102.5,1.75,27.4,766.5,911.12,661.08
2018,9,30,13,0,897.0,102.0,1.8,27.6,753.0,893.51,650.37
2018,9,30,13,15,777.0,137.5,1.95,27.5,690.0,818.4,603.38
2018,9,30,13,30,657.0,173.0,2.1,27.4,627.0,742.76,555.01
2018,9,30,13,45,518.5,210.5,2.2,27.25,560.0,650.77,490.23
2018,9,30,14,0,380.0,248.0,2.3,27.1,493.0,560.43,424.8
2018,9,30,14,15,275.0,254.0,2.4,26.8,426.5,476.4,363.51
2018,9,30,14,30,170.0,260.0,2.5,26.5,360.0,392.19,300.49
2018,9,30,14,45,139.5,239.0,2.6,26.2,317.0,342.7,264.09
2018,9,30,15,0,109.0,218.0,2.7,25.9,274.0,295.37,228.5
2018,9,30,15,15,142.5,190.0,2.7,25.9,256.5,279.99,217.71
2018,9,30,15,30,176.0,162.0,2.7,25.9,239.0,261.32,203.71
2018,9,30,15,45,115.5,148.5,3.0,25.1,196.5,209.29,163.06
2018,9,30,16,0,55.0,135.0,3.3,24.3,154.0,159.85,124.08
2018,9,30,16,15,44.0,114.5,3.35,23.8,128.5,131.8,101.62
2018,9,30,16,30,33.0,94.0,3.4,23.3,103.0,104.95,79.79
2018,9,30,16,45,19.0,72.5,3.5,22.75,77.5,77.53,57.35
2018,9,30,17,0,5.0,51.0,3.6,22.2,52.0,50.88,35.5
2018,9,30,17,15,2.5,33.0,3.45,21.65,33.5,32.48,19.71
2018,9,30,17,30,0.0,15.0,3.3,21.1,15.0,14.48,0.0
2018,9,30,17,45,0.0,7.5,3.2,20.5,7.5,7.37,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,3.0,1.0,0.85,14.4,1.0,0.0,0.0
2018,10,1,6,0,6.0,2.0,0.8,14.5,2.0,0.0,0.0
2018,10,1,6,15,3.0,8.0,0.9,14.95,8.0,8.03,0.0
2018,10,1,6,30,0.0,14.0,1.0,15.4,14.0,13.5,3.81
2018,10,1,6,45,0.0,23.0,1.1,15.8,23.0,22.2,12.62
2018,10,1,7,0,0.0,32.0,1.2,16.2,32.0,30.89,20.3
2018,10,1,7,15,0.0,43.0,1.2,16.75,43.0,41.53,29.46
2018,10,1,7,30,0.0,54.0,1.2,17.3,54.0,52.18,38.47
2018,10,1,7,45,1.0,70.0,1.15,17.8,70.5,68.19,51.79
2018,10,1,8,0,2.0,86.0,1.1,18.3,87.0,84.44,65.06
2018,10,1,8,15,11.5,105.0,1.05,19.15,110.5,108.11,84.15
2018,10,1,8,30,21.0,124.0,1.0,20.0,134.0,135.45,105.87
2018,10,1,8,45,76.0,172.0,0.9,20.85,211.5,219.03,172.29
2018,10,1,9,0,131.0,220.0,0.8,21.7,289.0,313.61,244.37
2018,10,1,9,15,118.5,234.0,0.75,22.25,300.0,325.44,251.37
2018,10,1,9,30,106.0,248.0,0.7,22.8,311.0,336.01,257.74
2018,10,1,9,45,115.5,264.0,0.65,23.4,336.5,364.09,277.37
2018,10,1,10,0,125.0,280.0,0.6,24.0,362.0,392.48,296.7
2018,10,1,10,15,133.5,294.5,0.6,24.5,385.0,418.61,314.46
2018,10,1,10,30,142.0,309.0,0.6,25.0,408.0,444.74,331.99
2018,10,1,10,45,306.0,281.0,0.55,25.5,501.5,566.07,419.68
2018,10,1,11,0,470.0,253.0,0.5,26.0,595.0,692.99,505.92
2018,10,1,11,15,568.5,219.5,0.6,26.4,639.5,753.61,547.01
2018,10,1,11,30,667.0,186.0,0.7,26.8,684.0,811.53,585.81
2018,10,1,11,45,670.0,182.5,0.75,27.15,684.5,813.92,586.42
2018,10,1,12,0,673.0,179.0,0.8,27.5,685.0,813.55,586.09
2018,10,1,12,15,539.5,175.0,0.95,27.7,579.0,687.51,504.66
2018,10,1,12,30,406.0,171.0,1.1,27.9,473.0,555.8,415.26
2018,10,1,12,45,204.0,161.0,1.25,28.1,312.5,353.93,268.74
2018,10,1,13,0,2.0,151.0,1.4,28.3,152.0,149.2,110.16
2018,10,1,13,15,5.0,151.0,1.55,28.4,154.0,151.71,112.82
2018,10,1,13,30,8.0,151.0,1.7,28.5,156.0,154.09,114.9
2018,10,1,13,45,14.0,169.5,1.85,28.55,178.5,177.28,133.02
2018,10,1,14,0,20.0,188.0,2.0,28.6,201.0,200.28,150.91
2018,10,1,14,15,105.5,213.5,2.1,28.35,275.5,300.67,229.62
2018,10,1,14,30,191.0,239.0,2.2,28.1,350.0,383.91,293.57
2018,10,1,14,45,180.0,223.5,2.25,27.85,322.0,352.54,270.33
2018,10,1,15,0,169.0,208.0,2.3,27.6,294.0,321.6,247.58
2018,10,1,15,15,161.0,188.5,2.3,27.6,264.5,288.67,222.73
2018,10,1,15,30,153.0,169.0,2.3,27.6,235.0,256.17,197.79
2018,10,1,15,45,96.0,132.5,2.15,26.7,172.5,182.76,140.89
2018,10,1,16,0,39.0,96.0,2.0,25.8,110.0,112.19,85.24
2018,10,1,16,15,52.0,81.0,1.95,25.15,96.0,99.79,75.18
2018,10,1,16,30,65.0,66.0,1.9,24.5,82.0,88.09,65.06
2018,10,1,16,45,72.5,56.5,1.85,23.85,70.5,76.65,54.71
2018,10,1,17,0,80.0,47.0,1.8,23.2,59.0,64.36,43.28
2018,10,1,17,15,57.0,31.0,1.85,22.65,38.0,39.99,22.98
2018,10,1,17,30,34.0,15.0,1.9,22.1,17.0,17.73,0.0
2018,10,1,17,45,17.0,7.5,1.9,21.6,8.5,7.87,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,39.5,14.5,1.7,16.5,17.5,16.45,0.0
2018,10,2,6,30,71.0,28.0,1.9,16.7,34.0,37.53,17.04
2018,10,2,6,45,129.5,45.5,2.1,16.9,65.0,70.66,46.49
2018,10,2,7,0,188.0,63.0,2.3,17.1,96.0,110.01,78.91
2018,10,2,7,15,199.5,82.0,2.2,17.65,127.5,144.14,109.0
2018,10,2,7,30,211.0,101.0,2.1,18.2,159.0,179.44,139.65
2018,10,2,7,45,182.5,123.0,2.0,18.7,180.0,199.75,157.84
2018,10,2,8,0,154.0,145.0,1.9,19.2,201.0,219.66,174.58
2018,10,2,8,15,129.0,164.0,1.85,20.1,215.5,234.98,186.46
2018,10,2,8,30,104.0,183.0,1.8,21.0,230.0,247.64,195.52
2018,10,2,8,45,278.0,175.5,1.8,21.95,318.0,352.96,278.89
2018,10,2,9,0,452.0,168.0,1.8,22.9,406.0,474.71,371.68
2018,10,2,9,15,603.0,139.5,1.75,23.55,482.0,569.09,441.67
2018,10,2,9,30,754.0,111.0,1.7,24.2,558.0,667.95,512.66
2018,10,2,9,45,785.5,107.5,1.6,24.9,596.0,714.15,540.88
2018,10,2,10,0,817.0,104.0,1.5,25.6,634.0,759.65,568.26
2018,10,2,10,15,849.5,96.5,1.5,26.1,667.0,796.24,590.42
2018,10,2,10,30,882.0,89.0,1.5,26.6,700.0,835.44,614.1
2018,10,2,10,45,887.5,90.0,1.45,27.1,718.5,859.13,626.73
2018,10,2,11,0,893.0,91.0,1.4,27.6,737.0,879.68,637.37
2018,10,2,11,15,896.0,91.5,1.3,27.95,748.0,894.21,643.83
2018,10,2,11,30,899.0,92.0,1.2,28.3,759.0,905.31,648.11
2018,10,2,11,45,812.0,131.0,1.1,28.65,735.0,879.91,629.33
2018,10,2,12,0,725.0,170.0,1.0,29.0,711.0,848.48,607.28
2018,10,2,12,15,584.0,220.0,0.8,29.2,654.0,773.61,554.99
2018,10,2,12,30,443.0,270.0,0.6,29.4,597.0,694.93,498.14
2018,10,2,12,45,629.5,197.0,0.45,29.65,653.0,778.16,555.14
2018,10,2,13,0,816.0,124.0,0.3,29.9,709.0,847.06,594.89
2018,10,2,13,15,776.0,135.5,0.4,29.95,679.0,810.37,573.22
2018,10,2,13,30,736.0,147.0,0.5,30.0,649.0,775.15,553.66
2018,10,2,13,45,691.0,156.0,0.6,30.1,612.0,729.53,526.77
2018,10,2,14,0,646.0,165.0,0.7,30.2,575.0,683.63,497.95
2018,10,2,14,15,489.5,184.5,0.9,30.15,485.5,564.56,417.93
2018,10,2,14,30,333.0,204.0,1.1,30.1,396.0,451.05,338.23
2018,10,2,14,45,351.5,196.5,1.35,30.0,386.0,441.73,333.87
2018,10,2,15,0,370.0,189.0,1.6,29.9,376.0,429.92,326.41
2018,10,2,15,15,426.5,160.0,1.6,29.9,357.0,419.77,319.36
2018,10,2,15,30,483.0,131.0,1.6,29.9,338.0,397.58,302.65
2018,10,2,15,45,431.5,121.5,2.05,29.25,290.0,338.35,258.43
2018,10,2,16,0,380.0,112.0,2.5,28.6,242.0,283.44,215.95
2018,10,2,16,15,255.0,94.5,2.7,27.95,175.5,194.18,146.27
2018,10,2,16,30,130.0,77.0,2.9,27.3,109.0,119.81,88.14
2018,10,2,16,45,101.0,59.0,3.1,26.6,80.5,86.4,60.92
2018,10,2,17,0,72.0,41.0,3.3,25.9,52.0,56.26,36.52
2018,10,2,17,15,63.0,28.5,3.45,25.15,35.5,39.31,21.57
2018,10,2,17,30,54.0,16.0,3.6,24.4,19.0,20.35,0.0
2018,10,2,17,45,27.0,8.0,3.75,23.6,9.5,8.57,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,22.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.75,17.3,1.0,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.7,17.3,2.0,0.0,0.0
2018,10,3,6,15,17.5,12.5,0.8,17.6,13.5,13.24,0.0
2018,10,3,6,30,21.0,23.0,0.9,17.9,25.0,24.99,9.55
2018,10,3,6,45,114.5,40.5,1.0,18.2,59.5,62.72,40.35
2018,10,3,7,0,208.0,58.0,1.1,18.5,94.0,109.11,76.85
2018,10,3,7,15,373.0,60.5,1.1,18.85,151.5,173.55,127.42
2018,10,3,7,30,538.0,63.0,1.1,19.2,209.0,255.78,193.9
2018,10,3,7,45,375.0,99.0,1.05,19.5,210.5,257.47,200.61
2018,10,3,8,0,212.0,135.0,1.0,19.8,212.0,238.74,188.21
2018,10,3,8,15,235.0,154.5,1.05,20.25,250.5,281.95,222.87
2018,10,3,8,30,258.0,174.0,1.1,20.7,289.0,327.01,257.9
2018,10,3,8,45,495.5,135.5,1.1,21.15,384.5,444.68,349.74
2018,10,3,9,0,733.0,97.0,1.1,21.6,480.0,578.26,449.83
2018,10,3,9,15,778.5,92.0,1.2,22.2,526.0,633.74,489.15
2018,10,3,9,30,824.0,87.0,1.3,22.8,572.0,690.19,527.56
2018,10,3,9,45,823.0,94.5,1.35,23.4,602.0,726.28,550.17
2018,10,3,10,0,822.0,102.0,1.4,24.0,632.0,759.53,570.78
2018,10,3,10,15,829.5,104.5,1.5,24.55,657.5,791.2,590.77
2018,10,3,10,30,837.0,107.0,1.6,25.1,683.0,820.26,608.89
2018,10,3,10,45,574.0,198.0,1.7,25.65,598.0,715.28,535.04
2018,10,3,11,0,311.0,289.0,1.8,26.2,513.0,583.32,436.75
2018,10,3,11,15,161.0,233.0,1.95,26.4,349.0,386.54,293.81
2018,10,3,11,30,11.0,177.0,2.1,26.6,185.0,183.32,137.51
2018,10,3,11,45,19.0,194.0,2.2,26.8,208.0,213.18,160.94
2018,10,3,12,0,27.0,211.0,2.3,27.0,231.0,238.12,179.94
2018,10,3,12,15,55.0,252.0,2.45,27.0,292.5,306.22,232.02
2018,10,3,12,30,83.0,293.0,2.6,27.0,354.0,374.39,283.25
2018,10,3,12,45,47.0,243.5,2.8,27.0,278.0,289.26,219.11
2018,10,3,13,0,11.0,194.0,3.0,27.0,202.0,200.2,150.94
2018,10,3,13,15,9.0,183.0,3.1,26.7,189.5,187.25,141.48
2018,10,3,13,30,7.0,172.0,3.2,26.4,177.0,174.37,131.87
2018,10,3,13,45,4.5,142.5,3.3,26.05,145.5,142.65,107.55
2018,10,3,14,0,2.0,113.0,3.4,25.7,114.0,111.28,83.21
2018,10,3,14,15,1.5,119.0,3.45,25.45,120.0,116.84,87.88
2018,10,3,14,30,1.0,125.0,3.5,25.2,126.0,122.48,92.62
2018,10,3,14,45,15.5,139.5,3.6,24.9,147.5,146.56,112.46
2018,10,3,15,0,30.0,154.0,3.7,24.6,169.0,173.32,134.3
2018,10,3,15,15,51.0,134.0,3.7,24.6,156.5,163.23,126.89
2018,10,3,15,30,72.0,114.0,3.7,24.6,144.0,155.0,120.68
2018,10,3,15,45,110.0,121.5,3.6,24.0,161.5,177.25,138.7
2018,10,3,16,0,148.0,129.0,3.5,23.4,179.0,195.63,152.88
2018,10,3,16,15,154.0,105.5,3.35,22.95,150.0,165.21,127.42
2018,10,3,16,30,160.0,82.0,3.2,22.5,121.0,136.59,102.73
2018,10,3,16,45,142.5,67.0,3.0,22.1,95.5,107.23,77.48
2018,10,3,17,0,125.0,52.0,2.8,21.7,70.0,79.83,53.9
2018,10,3,17,15,74.5,34.0,2.65,21.2,43.5,46.76,26.61
2018,10,3,17,30,24.0,16.0,2.5,20.7,17.0,17.56,0.0
2018,10,3,17,45,12.0,8.0,2.3,20.2,8.5,8.14,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.7,15.6,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,10,4,6,15,31.0,13.5,2.1,16.0,15.0,14.92,0.0
2018,10,4,6,30,48.0,25.0,2.4,16.3,28.0,30.71,11.26
2018,10,4,6,45,56.5,43.0,2.7,16.65,50.0,54.1,35.84
2018,10,4,7,0,65.0,61.0,3.0,17.0,72.0,77.83,56.63
2018,10,4,7,15,136.5,77.0,3.05,17.3,110.5,118.26,89.47
2018,10,4,7,30,208.0,93.0,3.1,17.6,149.0,169.56,132.11
2018,10,4,7,45,378.5,92.0,3.2,17.9,218.5,250.96,198.65
2018,10,4,8,0,549.0,91.0,3.3,18.2,288.0,348.84,278.83
2018,10,4,8,15,645.0,86.5,3.35,18.55,349.0,420.36,337.62
2018,10,4,8,30,741.0,82.0,3.4,18.9,410.0,498.68,400.67
2018,10,4,8,45,727.5,93.0,3.45,19.3,442.5,538.19,431.68
2018,10,4,9,0,714.0,104.0,3.5,19.7,475.0,573.74,458.78
2018,10,4,9,15,536.0,158.5,3.6,20.05,448.5,538.68,429.25
2018,10,4,9,30,358.0,213.0,3.7,20.4,422.0,484.14,384.1
2018,10,4,9,45,292.0,251.0,3.75,20.7,428.0,488.63,385.2
2018,10,4,10,0,226.0,289.0,3.8,21.0,434.0,480.5,376.35
2018,10,4,10,15,205.0,273.5,3.9,21.25,409.0,453.08,355.0
2018,10,4,10,30,184.0,258.0,4.0,21.5,384.0,423.95,332.32
2018,10,4,10,45,141.5,280.0,4.1,21.75,378.5,415.54,324.02
2018,10,4,11,0,99.0,302.0,4.2,22.0,373.0,396.59,307.7
2018,10,4,11,15,180.5,320.5,4.25,22.2,452.0,497.96,385.84
2018,10,4,11,30,262.0,339.0,4.3,22.4,531.0,600.83,462.79
2018,10,4,11,45,254.0,335.0,4.4,22.55,521.5,590.7,454.7
2018,10,4,12,0,246.0,331.0,4.5,22.7,512.0,579.44,446.4
2018,10,4,12,15,454.5,261.0,4.55,22.7,593.0,696.42,538.45
2018,10,4,12,30,663.0,191.0,4.6,22.7,674.0,804.66,621.12
2018,10,4,12,45,743.5,155.5,4.65,22.75,688.0,828.52,638.01
2018,10,4,13,0,824.0,120.0,4.7,22.8,702.0,844.24,649.73
2018,10,4,13,15,744.5,143.5,4.7,22.65,658.0,790.46,612.28
2018,10,4,13,30,665.0,167.0,4.7,22.5,614.0,734.19,572.97
2018,10,4,13,45,583.5,184.0,4.7,22.35,564.0,669.97,525.2
2018,10,4,14,0,502.0,201.0,4.7,22.2,514.0,605.31,476.43
2018,10,4,14,15,544.0,177.0,4.65,22.0,499.0,592.69,468.82
2018,10,4,14,30,586.0,153.0,4.6,21.8,484.0,578.65,459.49
2018,10,4,14,45,677.5,120.5,4.6,21.6,476.5,579.6,461.97
2018,10,4,15,0,769.0,88.0,4.6,21.4,469.0,569.46,455.18
2018,10,4,15,15,743.5,84.0,4.6,21.4,424.5,515.76,412.44
2018,10,4,15,30,718.0,80.0,4.6,21.4,380.0,462.49,369.1
2018,10,4,15,45,688.0,74.5,4.45,20.8,333.5,407.06,323.4
2018,10,4,16,0,658.0,69.0,4.3,20.2,287.0,352.38,276.96
2018,10,4,16,15,614.0,62.5,4.15,19.7,239.5,293.52,225.97
2018,10,4,16,30,570.0,56.0,4.0,19.2,192.0,238.44,177.12
2018,10,4,16,45,493.5,48.5,3.85,18.7,146.0,178.38,124.99
2018,10,4,17,0,417.0,41.0,3.7,18.2,100.0,126.53,80.68
2018,10,4,17,15,284.0,30.0,3.55,17.6,62.5,72.28,37.04
2018,10,4,17,30,151.0,19.0,3.4,17.0,25.0,29.95,0.0
2018,10,4,17,45,75.5,9.5,3.25,16.45,12.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,160.0,14.5,1.2,11.6,24.5,22.6,0.0
2018,10,5,6,30,300.0,26.0,1.3,12.4,47.0,61.12,19.86
2018,10,5,6,45,414.0,34.0,1.45,13.2,89.0,108.66,65.62
2018,10,5,7,0,528.0,42.0,1.6,14.0,131.0,167.49,114.36
2018,10,5,7,15,593.5,48.0,1.55,14.45,179.5,223.16,163.76
2018,10,5,7,30,659.0,54.0,1.5,14.9,228.0,284.98,218.25
2018,10,5,7,45,699.5,58.5,1.45,15.35,277.0,342.08,268.39
2018,10,5,8,0,740.0,63.0,1.4,15.8,326.0,402.2,319.28
2018,10,5,8,15,713.0,77.0,1.35,16.35,359.0,441.78,352.32
2018,10,5,8,30,686.0,91.0,1.3,16.9,392.0,478.22,381.21
2018,10,5,8,45,760.0,83.5,1.3,17.4,449.0,544.6,432.42
2018,10,5,9,0,834.0,76.0,1.3,17.9,506.0,616.28,485.71
2018,10,5,9,15,761.0,105.0,1.3,18.7,520.0,632.86,495.0
2018,10,5,9,30,688.0,134.0,1.3,19.5,534.0,643.32,499.62
2018,10,5,9,45,702.0,137.5,1.3,20.3,565.5,681.68,525.32
2018,10,5,10,0,716.0,141.0,1.3,21.1,597.0,718.55,548.56
2018,10,5,10,15,806.0,114.5,1.3,21.8,647.0,779.41,587.67
2018,10,5,10,30,896.0,88.0,1.3,22.5,697.0,839.32,624.9
2018,10,5,10,45,900.5,89.0,1.25,23.25,715.0,862.18,636.14
2018,10,5,11,0,905.0,90.0,1.2,24.0,733.0,881.8,645.58
2018,10,5,11,15,905.0,92.0,1.25,24.35,743.0,895.26,653.47
2018,10,5,11,30,905.0,94.0,1.3,24.7,753.0,905.21,659.25
2018,10,5,11,45,783.5,130.0,1.3,25.05,702.0,846.6,619.97
2018,10,5,12,0,662.0,166.0,1.3,25.4,651.0,781.97,577.05
2018,10,5,12,15,529.5,218.5,1.4,25.35,604.5,715.51,532.09
2018,10,5,12,30,397.0,271.0,1.5,25.3,558.0,651.91,486.3
2018,10,5,12,45,602.5,199.0,1.6,25.25,626.0,751.02,561.34
2018,10,5,13,0,808.0,127.0,1.7,25.2,694.0,835.55,619.75
2018,10,5,13,15,784.5,130.5,1.85,25.35,667.5,804.34,599.64
2018,10,5,13,30,761.0,134.0,2.0,25.5,641.0,771.06,578.95
2018,10,5,13,45,776.5,121.5,2.1,25.65,620.5,749.55,565.72
2018,10,5,14,0,792.0,109.0,2.2,25.8,600.0,724.34,549.71
2018,10,5,14,15,793.0,101.5,2.3,25.55,569.5,690.4,528.25
2018,10,5,14,30,794.0,94.0,2.4,25.3,539.0,653.8,504.38
2018,10,5,14,45,779.5,90.5,2.45,25.05,501.0,609.01,472.41
2018,10,5,15,0,765.0,87.0,2.5,24.8,463.0,563.11,438.72
2018,10,5,15,15,753.5,80.0,2.5,24.8,421.0,514.26,401.29
2018,10,5,15,30,742.0,73.0,2.5,24.8,379.0,464.56,362.04
2018,10,5,15,45,707.5,69.0,2.6,24.2,331.5,406.86,316.29
2018,10,5,16,0,673.0,65.0,2.7,23.6,284.0,351.73,270.86
2018,10,5,16,15,619.5,59.5,2.6,22.9,235.0,289.96,218.91
2018,10,5,16,30,566.0,54.0,2.5,22.2,186.0,232.99,169.77
2018,10,5,16,45,482.5,47.0,2.4,21.55,140.0,172.29,118.34
2018,10,5,17,0,399.0,40.0,2.3,20.9,94.0,120.59,75.26
2018,10,5,17,15,259.5,28.5,2.6,20.35,57.5,66.46,31.94
2018,10,5,17,30,120.0,17.0,2.9,19.8,21.0,25.24,0.0
2018,10,5,17,45,60.0,8.5,3.2,19.25,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,5,45,11.5,1.5,1.2,12.2,1.0,0.0,0.0
2018,10,6,6,0,23.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,10,6,6,15,174.5,13.0,1.5,13.1,23.5,21.68,0.0
2018,10,6,6,30,326.0,23.0,1.8,13.9,45.0,60.36,15.8
2018,10,6,6,45,441.5,30.0,2.05,14.7,87.0,108.03,63.32
2018,10,6,7,0,557.0,37.0,2.3,15.5,129.0,167.52,112.63
2018,10,6,7,15,624.0,42.5,2.35,16.3,178.5,224.56,163.13
2018,10,6,7,30,691.0,48.0,2.4,17.1,228.0,288.32,219.24
2018,10,6,7,45,734.5,51.0,2.4,17.9,278.0,346.48,270.29
2018,10,6,8,0,778.0,54.0,2.4,18.7,328.0,407.91,322.32
2018,10,6,8,15,807.0,57.0,2.6,19.5,376.0,463.31,368.42
2018,10,6,8,30,836.0,60.0,2.8,20.3,424.0,521.21,414.84
2018,10,6,8,45,857.0,62.0,3.0,21.05,468.5,573.96,455.97
2018,10,6,9,0,878.0,64.0,3.2,21.8,513.0,626.28,495.55
2018,10,6,9,15,890.5,67.5,3.35,22.25,552.5,673.82,530.23
2018,10,6,9,30,903.0,71.0,3.5,22.7,592.0,719.64,561.75
2018,10,6,9,45,911.0,74.5,3.6,23.15,625.5,760.14,588.86
2018,10,6,10,0,919.0,78.0,3.7,23.6,659.0,798.13,613.94
2018,10,6,10,15,928.0,78.5,3.8,23.9,685.5,830.85,635.49
2018,10,6,10,30,937.0,79.0,3.9,24.2,712.0,860.71,654.99
2018,10,6,10,45,944.0,79.5,4.0,24.5,732.0,885.84,671.18
2018,10,6,11,0,951.0,80.0,4.1,24.8,752.0,907.66,685.15
2018,10,6,11,15,954.5,80.0,4.2,25.05,763.0,922.44,694.51
2018,10,6,11,30,958.0,80.0,4.3,25.3,774.0,933.59,701.53
2018,10,6,11,45,959.5,79.5,4.4,25.5,776.5,938.71,704.73
2018,10,6,12,0,961.0,79.0,4.5,25.7,779.0,940.05,705.53
2018,10,6,12,15,959.5,79.0,4.6,25.85,773.5,935.52,702.79
2018,10,6,12,30,958.0,79.0,4.7,26.0,768.0,927.25,697.76
2018,10,6,12,45,954.5,78.5,4.85,26.1,754.5,912.98,689.21
2018,10,6,13,0,951.0,78.0,5.0,26.2,741.0,895.14,678.22
2018,10,6,13,15,946.0,76.5,5.05,26.25,719.5,871.45,662.69
2018,10,6,13,30,941.0,75.0,5.1,26.3,698.0,844.47,644.87
2018,10,6,13,45,932.0,73.5,5.2,26.3,668.5,811.22,622.94
2018,10,6,14,0,923.0,72.0,5.3,26.3,639.0,775.21,598.85
2018,10,6,14,15,911.0,70.5,5.35,26.25,603.5,734.5,571.03
2018,10,6,14,30,899.0,69.0,5.4,26.2,568.0,691.68,541.35
2018,10,6,14,45,883.0,67.0,5.45,26.1,527.0,643.87,506.82
2018,10,6,15,0,867.0,65.0,5.5,26.0,486.0,594.79,469.23
2018,10,6,15,15,844.0,63.0,5.5,26.0,440.5,540.86,426.57
2018,10,6,15,30,821.0,61.0,5.5,26.0,395.0,488.74,384.08
2018,10,6,15,45,784.5,58.0,5.35,25.55,345.0,427.52,333.79
2018,10,6,16,0,748.0,55.0,5.2,25.1,295.0,368.32,283.67
2018,10,6,16,15,690.5,51.5,4.8,24.45,243.5,303.58,228.19
2018,10,6,16,30,633.0,48.0,4.4,23.8,192.0,243.9,176.0
2018,10,6,16,45,545.0,42.0,3.95,23.15,144.0,180.29,121.77
2018,10,6,17,0,457.0,36.0,3.5,22.5,96.0,125.67,76.16
2018,10,6,17,15,304.0,25.5,3.4,21.85,58.0,67.53,29.07
2018,10,6,17,30,151.0,15.0,3.3,21.2,20.0,24.95,0.0
2018,10,6,17,45,75.5,7.5,3.2,20.55,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,19.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,19.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,18.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.5,11.5,4.0,14.2,21.0,18.61,0.0
2018,10,7,6,30,293.0,23.0,4.2,14.7,42.0,56.19,11.21
2018,10,7,6,45,421.5,31.5,4.45,15.15,85.5,106.28,62.34
2018,10,7,7,0,550.0,40.0,4.7,15.6,129.0,168.18,113.44
2018,10,7,7,15,618.0,46.0,5.0,16.3,179.0,225.58,164.7
2018,10,7,7,30,686.0,52.0,5.3,17.0,229.0,289.78,222.05
2018,10,7,7,45,729.0,56.5,5.55,17.65,279.5,349.05,275.29
2018,10,7,8,0,772.0,61.0,5.8,18.3,330.0,411.55,329.88
2018,10,7,8,15,801.0,64.5,5.9,18.95,378.5,468.9,378.81
2018,10,7,8,30,830.0,68.0,6.0,19.6,427.0,527.28,427.01
2018,10,7,8,45,850.5,70.5,6.05,20.25,471.0,577.86,467.68
2018,10,7,9,0,871.0,73.0,6.1,20.9,515.0,630.04,508.3
2018,10,7,9,15,886.5,75.5,6.15,21.45,555.0,678.1,544.67
2018,10,7,9,30,902.0,78.0,6.2,22.0,595.0,724.67,577.39
2018,10,7,9,45,913.0,79.0,6.2,22.55,628.0,764.48,604.46
2018,10,7,10,0,924.0,80.0,6.2,23.1,661.0,801.95,629.51
2018,10,7,10,15,925.0,83.0,6.2,23.5,684.5,831.13,648.65
2018,10,7,10,30,926.0,86.0,6.2,23.9,708.0,857.04,665.37
2018,10,7,10,45,923.5,90.5,6.2,24.3,725.0,878.32,678.74
2018,10,7,11,0,921.0,95.0,6.2,24.7,742.0,896.03,689.59
2018,10,7,11,15,918.0,97.5,6.15,25.0,750.5,907.49,696.11
2018,10,7,11,30,915.0,100.0,6.1,25.3,759.0,915.31,700.18
2018,10,7,11,45,908.5,103.0,6.05,25.6,759.0,916.98,700.05
2018,10,7,12,0,902.0,106.0,6.0,25.9,759.0,915.03,697.54
2018,10,7,12,15,907.0,102.5,6.0,26.2,755.0,912.49,695.06
2018,10,7,12,30,912.0,99.0,6.0,26.5,751.0,906.33,690.18
2018,10,7,12,45,916.0,95.0,5.95,26.75,739.5,895.11,681.79
2018,10,7,13,0,920.0,91.0,5.9,27.0,728.0,880.24,671.01
2018,10,7,13,15,907.0,92.5,5.9,27.1,704.5,853.83,652.82
2018,10,7,13,30,894.0,94.0,5.9,27.2,681.0,824.58,632.7
2018,10,7,13,45,875.0,95.0,5.9,27.3,649.5,787.51,606.94
2018,10,7,14,0,856.0,96.0,5.9,27.4,618.0,752.24,582.39
2018,10,7,14,15,840.0,95.0,5.85,27.4,582.5,711.11,553.47
2018,10,7,14,30,824.0,94.0,5.8,27.4,547.0,668.33,522.71
2018,10,7,14,45,802.0,91.5,5.75,27.4,505.5,618.72,485.08
2018,10,7,15,0,780.0,89.0,5.7,27.4,464.0,568.53,446.26
2018,10,7,15,15,753.0,85.0,5.7,27.4,418.5,513.72,403.16
2018,10,7,15,30,726.0,81.0,5.7,27.4,373.0,460.46,360.13
2018,10,7,15,45,696.0,74.0,5.05,26.95,325.0,402.47,312.17
2018,10,7,16,0,666.0,67.0,4.4,26.5,277.0,346.09,264.35
2018,10,7,16,15,618.0,60.0,3.95,25.5,228.5,285.38,213.18
2018,10,7,16,30,570.0,53.0,3.5,24.5,180.0,228.91,164.44
2018,10,7,16,45,505.5,44.5,3.05,23.55,135.5,171.58,115.34
2018,10,7,17,0,441.0,36.0,2.6,22.6,91.0,121.14,72.64
2018,10,7,17,15,270.5,24.5,2.6,21.85,53.5,60.86,23.49
2018,10,7,17,30,100.0,13.0,2.6,21.1,16.0,19.2,0.0
2018,10,7,17,45,50.0,6.5,2.55,20.4,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,8,6,15,152.5,10.5,2.25,14.05,20.0,17.75,0.0
2018,10,8,6,30,305.0,21.0,2.5,14.9,40.0,54.87,6.42
2018,10,8,6,45,434.5,29.0,2.8,15.7,83.0,104.63,59.92
2018,10,8,7,0,564.0,37.0,3.1,16.5,126.0,167.38,111.42
2018,10,8,7,15,630.0,41.5,3.35,17.2,174.5,223.22,161.13
2018,10,8,7,30,696.0,46.0,3.6,17.9,223.0,285.58,216.55
2018,10,8,7,45,737.0,50.0,3.8,18.6,272.5,343.85,268.41
2018,10,8,8,0,778.0,54.0,4.0,19.3,322.0,405.14,321.26
2018,10,8,8,15,806.0,56.5,4.05,20.0,369.0,459.24,366.82
2018,10,8,8,30,834.0,59.0,4.1,20.7,416.0,515.74,412.63
2018,10,8,8,45,852.5,61.5,4.1,21.4,459.5,567.27,452.97
