Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,0,871.0,64.0,4.1,22.1,503.0,618.16,491.47
2018,10,8,9,15,885.5,65.5,4.05,22.75,541.5,664.32,524.78
2018,10,8,9,30,900.0,67.0,4.0,23.4,580.0,708.91,554.59
2018,10,8,9,45,910.0,69.0,3.95,24.0,612.5,748.92,580.65
2018,10,8,10,0,920.0,71.0,3.9,24.6,645.0,786.54,604.62
2018,10,8,10,15,927.5,71.5,3.9,25.1,670.5,817.89,624.33
2018,10,8,10,30,935.0,72.0,3.9,25.6,696.0,846.3,641.87
2018,10,8,10,45,939.5,73.0,3.9,26.1,714.5,869.66,655.83
2018,10,8,11,0,944.0,74.0,3.9,26.6,733.0,889.65,667.49
2018,10,8,11,15,947.0,74.5,3.85,26.95,743.5,904.29,675.69
2018,10,8,11,30,950.0,75.0,3.8,27.3,754.0,915.33,681.54
2018,10,8,11,45,950.5,75.0,3.75,27.6,756.5,919.93,683.31
2018,10,8,12,0,951.0,75.0,3.7,27.9,759.0,920.8,682.75
2018,10,8,12,15,949.5,74.5,3.6,28.05,753.0,915.61,678.4
2018,10,8,12,30,948.0,74.0,3.5,28.2,747.0,906.73,671.75
2018,10,8,12,45,944.0,74.0,3.4,28.4,733.5,892.61,661.61
2018,10,8,13,0,940.0,74.0,3.3,28.6,720.0,874.97,649.28
2018,10,8,13,15,934.5,73.0,3.2,28.65,699.0,851.57,633.56
2018,10,8,13,30,929.0,72.0,3.1,28.7,678.0,824.94,615.74
2018,10,8,13,45,920.5,71.0,2.95,28.7,649.5,792.92,594.11
2018,10,8,14,0,912.0,70.0,2.8,28.7,621.0,758.17,570.6
2018,10,8,14,15,900.0,68.5,2.7,28.65,586.0,717.83,543.49
2018,10,8,14,30,888.0,67.0,2.6,28.6,551.0,675.44,514.73
2018,10,8,14,45,871.5,65.0,2.55,28.55,510.5,627.81,480.96
2018,10,8,15,0,855.0,63.0,2.5,28.5,470.0,579.01,444.64
2018,10,8,15,15,832.0,60.5,2.5,28.5,424.5,525.21,403.7
2018,10,8,15,30,809.0,58.0,2.5,28.5,379.0,471.43,361.5
2018,10,8,15,45,775.0,55.0,2.1,28.0,330.5,414.07,315.03
2018,10,8,16,0,741.0,52.0,1.7,27.5,282.0,356.66,267.25
2018,10,8,16,15,690.0,48.0,1.45,26.75,232.5,294.48,215.34
2018,10,8,16,30,639.0,44.0,1.2,26.0,183.0,236.69,165.86
2018,10,8,16,45,556.0,38.0,1.0,25.2,136.0,174.12,113.66
2018,10,8,17,0,473.0,32.0,0.8,24.4,89.0,120.36,69.41
2018,10,8,17,15,315.0,22.5,0.9,23.6,53.0,62.65,19.79
2018,10,8,17,30,157.0,13.0,1.0,22.8,17.0,22.33,0.0
2018,10,8,17,45,78.5,6.5,1.1,22.0,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,16.81,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,49.77,0.91
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,97.8,56.29
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,157.87,105.17
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,213.07,153.2
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,276.19,207.64
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,333.95,257.15
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,395.23,307.5
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,450.97,351.74
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,507.86,394.86
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,560.9,432.74
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,611.0,466.77
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,657.44,498.65
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,702.45,526.98
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,742.63,551.52
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,780.6,574.29
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,812.81,595.43
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,842.17,614.59
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,865.46,628.97
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,885.45,641.22
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,900.19,651.75
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,911.37,660.0
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,915.79,663.36
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,916.51,664.44
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,908.7,661.05
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,897.33,655.34
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,885.64,649.37
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,870.4,640.96
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,841.81,624.42
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,810.57,605.81
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,782.5,589.04
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,751.27,569.72
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,710.49,543.64
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,667.9,515.75
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,622.05,482.82
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,572.22,446.05
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,517.71,403.49
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,463.52,359.99
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,403.34,312.7
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,345.44,265.13
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,283.36,212.26
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,225.78,162.14
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,162.87,109.04
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,110.05,65.22
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,55.6,13.93
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,18.78,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,14.98,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,40.4,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,86.15,51.27
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,142.58,97.57
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,196.23,143.9
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,258.05,197.36
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,315.34,247.11
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,376.9,298.96
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,432.3,343.77
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,489.69,388.1
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,540.94,426.15
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,593.67,463.59
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,641.23,497.41
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,688.02,529.21
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,730.05,556.03
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,766.52,578.71
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,797.2,596.7
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,825.16,612.74
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,848.27,626.28
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,868.22,637.8
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,882.3,645.94
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,892.93,652.0
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,897.08,654.15
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,897.68,654.21
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,892.35,651.94
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,883.51,647.49
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,867.58,637.7
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,848.37,625.87
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,824.65,612.6
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,797.96,597.11
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,765.63,577.45
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,734.54,558.33
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,693.51,532.2
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,650.77,503.71
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,602.88,469.54
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,554.23,433.57
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,500.52,391.74
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,447.35,349.1
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,388.57,302.35
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,331.52,255.08
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,269.48,202.44
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,213.02,153.48
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,151.68,101.94
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,100.69,59.7
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,48.59,6.47
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,13.71,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,13.42,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,34.71,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,77.93,46.56
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,129.97,89.6
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,181.49,133.78
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,242.46,186.24
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,297.25,233.84
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,356.36,283.85
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,411.08,328.58
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,467.93,373.2
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,518.05,410.97
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,568.54,447.41
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,617.45,480.74
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,666.34,512.34
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,707.32,535.99
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,749.22,558.46
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,781.13,578.65
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,810.51,597.23
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,834.01,612.07
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,854.52,625.04
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,869.21,634.8
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,875.4,639.2
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,880.54,642.98
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,882.25,644.62
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,878.24,643.02
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,870.78,639.27
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,857.35,631.67
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,840.62,621.92
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,817.27,608.09
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,790.96,592.16
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,763.17,575.07
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,728.61,553.07
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,688.62,526.85
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,646.87,498.05
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,598.23,463.06
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,548.87,426.45
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,494.78,384.7
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,441.31,342.17
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,382.75,294.94
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,325.98,247.69
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,263.17,195.05
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,206.17,146.36
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,143.48,94.88
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,92.24,53.31
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,43.14,0.0
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,10.86,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,13.44,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,37.13,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,83.73,47.35
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,141.76,94.93
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,196.07,141.82
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,258.54,195.92
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,316.35,246.23
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,378.48,298.71
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,433.48,343.85
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,491.15,389.43
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,543.93,429.72
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,596.79,468.71
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,645.89,504.11
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,694.2,537.16
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,732.64,561.48
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,772.74,586.64
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,805.25,607.22
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,834.99,625.84
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,858.47,640.15
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,878.68,652.29
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,894.22,661.65
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,906.23,668.77
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,910.81,671.55
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,911.71,672.05
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,907.21,668.83
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,899.04,663.35
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,883.89,653.76
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,865.28,641.94
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,842.13,626.94
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,815.84,609.84
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,783.54,588.59
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,748.57,565.41
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,707.44,538.05
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,664.38,508.63
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,618.13,474.71
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,567.91,437.06
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,512.79,394.53
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,458.02,350.99
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,397.32,302.22
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,338.86,253.68
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,276.2,201.51
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,219.4,152.95
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,153.44,98.92
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,99.11,54.46
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,46.59,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,14.11,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,14.17,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,41.96,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,91.62,49.69
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,154.35,101.72
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,210.65,151.22
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,275.57,208.27
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,334.89,260.86
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,397.81,314.93
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,455.18,362.26
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,513.73,408.53
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,563.86,446.93
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,615.75,485.12
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,662.61,518.6
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,707.88,548.5
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,748.04,573.45
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,785.8,596.24
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,817.71,615.36
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,846.68,632.33
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,869.12,644.8
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,888.17,655.03
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,901.19,662.85
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,910.57,668.42
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,914.96,670.56
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,915.63,670.43
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,910.59,667.39
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,901.86,662.08
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,886.83,652.95
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,868.28,641.56
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,843.9,626.46
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,816.36,609.2
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,783.56,588.51
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,748.1,565.78
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,706.33,538.42
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,662.63,508.89
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,613.64,473.44
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,566.13,437.9
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,510.69,394.79
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,455.59,350.65
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,395.66,302.79
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,337.94,254.81
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,273.83,200.74
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,214.97,149.93
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,152.54,97.88
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,100.11,53.53
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,43.55,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,9.95,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,8.85,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,37.39,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,88.7,47.56
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,151.41,100.43
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,208.24,150.51
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,272.55,207.39
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,332.6,260.98
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,396.53,316.34
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,454.82,365.3
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,514.66,413.6
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,568.84,456.03
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,620.08,494.84
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,669.3,530.66
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,717.18,563.12
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,758.88,590.06
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,798.29,614.97
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,830.2,634.54
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,859.17,651.95
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,884.49,666.76
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,906.45,679.25
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,922.07,687.78
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,934.02,693.97
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,940.05,696.37
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,942.25,696.4
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,937.02,692.25
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,927.97,685.78
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,912.48,675.2
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,893.34,662.37
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,868.66,646.31
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,840.67,628.06
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,807.27,606.24
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,771.07,582.4
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,728.76,554.44
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,684.34,524.21
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,634.14,487.69
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,582.82,449.27
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,528.35,407.06
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,471.63,361.87
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,410.64,311.97
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,351.55,262.03
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,285.26,207.01
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,224.3,154.99
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,149.46,95.28
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,90.33,47.46
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,38.05,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,5.9,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,41.02,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,93.86,48.19
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,157.97,102.96
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,216.2,154.64
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,281.97,212.99
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,342.24,266.87
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,405.99,322.03
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,461.69,368.44
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,519.98,414.76
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,573.86,455.47
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,627.24,493.88
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,674.04,526.37
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,719.08,554.81
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,759.42,578.85
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,797.19,600.5
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,829.89,618.66
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,859.53,634.42
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,882.78,646.53
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,902.55,656.35
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,917.19,662.21
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,928.1,665.69
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,932.36,665.9
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,932.79,663.91
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,927.52,660.99
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,918.43,655.85
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,903.08,647.67
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,884.11,637.2
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,858.91,623.14
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,830.41,606.79
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,797.3,587.27
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,761.42,565.59
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,718.93,539.29
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,674.39,510.46
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,625.02,475.82
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,574.54,439.1
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,518.0,395.93
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,463.57,352.84
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,403.04,304.19
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,344.44,255.38
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,279.9,201.79
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,220.45,151.04
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,144.47,90.99
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,85.03,42.61
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,34.88,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,38.33,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,88.7,44.22
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,150.77,98.36
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,208.33,149.47
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,273.74,207.59
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,333.65,261.39
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,397.22,316.71
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,454.61,364.8
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,513.16,411.7
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,564.16,450.94
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,616.89,489.67
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,664.37,523.42
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,710.25,553.67
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,748.83,576.88
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,784.9,597.79
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,816.14,616.87
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,844.35,633.79
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,867.75,646.89
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,887.74,657.73
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,901.55,665.46
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,911.69,670.93
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,915.83,672.61
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,916.19,672.02
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,910.66,666.97
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,901.4,659.69
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,886.39,649.48
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,867.86,637.13
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,842.63,621.08
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,814.22,602.96
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,781.1,581.63
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,745.31,558.37
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,703.78,531.37
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,660.29,501.74
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,610.43,465.82
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,559.57,428.11
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,505.78,386.79
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,449.97,342.64
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,388.5,293.1
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,329.57,243.99
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,264.53,190.44
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,205.22,140.24
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,141.4,88.23
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,88.29,41.06
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,36.09,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,31.83,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,79.64,38.03
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,140.1,91.37
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,195.51,139.78
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,258.53,194.93
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,316.6,246.18
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,378.69,299.18
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,435.65,345.71
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,494.07,391.16
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,546.86,430.32
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,599.46,467.46
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,643.43,497.87
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,688.78,527.57
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,727.8,551.78
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,764.57,574.16
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,796.57,592.54
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,825.72,608.86
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,848.31,620.77
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,867.63,630.57
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,882.01,636.75
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,892.84,640.74
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,898.09,640.22
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,899.68,637.53
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,894.49,631.68
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,885.65,623.86
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,870.32,611.67
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,851.56,598.62
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,827.34,585.71
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,800.01,571.7
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,766.03,553.48
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,729.48,533.14
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,688.44,508.89
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,645.57,481.43
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,598.9,450.07
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,548.34,414.54
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,492.33,372.43
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,436.9,329.32
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,376.44,282.16
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,318.58,235.08
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,252.05,180.85
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,192.16,131.0
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,120.72,75.22
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,65.15,28.28
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,25.16,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,27.53,0.0
