Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,28,6,15,13.5,2.5,2.6,13.35,2.5,0.0,0.0
2018,10,28,6,30,27.0,5.0,2.8,13.8,5.0,6.9,0.0
2018,10,28,6,45,81.5,19.0,3.05,14.25,25.0,30.69,0.0
2018,10,28,7,0,136.0,33.0,3.3,14.7,45.0,63.46,36.99
2018,10,28,7,15,332.0,38.5,3.4,15.4,93.0,126.76,86.96
2018,10,28,7,30,528.0,44.0,3.5,16.1,141.0,207.96,152.59
2018,10,28,7,45,458.5,64.5,3.6,16.8,165.5,234.47,180.79
2018,10,28,8,0,389.0,85.0,3.7,17.5,190.0,251.49,199.13
2018,10,28,8,15,580.5,71.5,3.8,18.2,260.0,342.98,274.59
2018,10,28,8,30,772.0,58.0,3.9,18.9,330.0,447.54,359.7
2018,10,28,8,45,797.5,61.0,3.95,19.55,371.5,498.62,401.35
2018,10,28,9,0,823.0,64.0,4.0,20.2,413.0,549.76,441.88
2018,10,28,9,15,838.0,67.0,4.0,20.75,449.5,591.13,473.89
2018,10,28,9,30,853.0,70.0,4.0,21.3,486.0,633.87,505.95
2018,10,28,9,45,861.5,73.0,3.95,21.8,515.5,670.55,531.85
2018,10,28,10,0,870.0,76.0,3.9,22.3,545.0,704.91,554.86
2018,10,28,10,15,879.0,77.5,3.95,22.7,569.5,735.44,575.37
2018,10,28,10,30,888.0,79.0,4.0,23.1,594.0,763.3,593.85
2018,10,28,10,45,893.0,79.5,4.0,23.5,610.0,784.09,607.0
2018,10,28,11,0,898.0,80.0,4.0,23.9,626.0,801.75,617.96
2018,10,28,11,15,901.0,80.0,4.05,24.15,635.0,814.0,625.74
2018,10,28,11,30,904.0,80.0,4.1,24.4,644.0,822.88,631.26
2018,10,28,11,45,903.5,80.5,4.2,24.6,645.0,826.06,633.25
2018,10,28,12,0,903.0,81.0,4.3,24.8,646.0,825.76,632.96
2018,10,28,12,15,896.0,82.5,4.35,24.85,638.5,817.9,627.65
2018,10,28,12,30,889.0,84.0,4.4,24.9,631.0,806.7,620.14
2018,10,28,12,45,878.0,85.5,4.5,24.95,615.5,789.13,608.44
2018,10,28,13,0,867.0,87.0,4.6,25.0,600.0,768.57,594.82
2018,10,28,13,15,857.5,85.5,4.6,24.9,577.5,742.94,577.38
2018,10,28,13,30,848.0,84.0,4.6,24.8,555.0,718.68,560.93
2018,10,28,13,45,786.0,95.5,4.65,24.7,514.5,665.47,523.28
2018,10,28,14,0,724.0,107.0,4.7,24.6,474.0,614.88,485.32
2018,10,28,14,15,657.5,112.0,4.7,24.3,428.0,553.53,438.78
2018,10,28,14,30,591.0,117.0,4.7,24.0,382.0,494.41,393.08
2018,10,28,14,45,458.0,126.0,4.75,23.7,320.0,402.7,320.9
2018,10,28,15,0,325.0,135.0,4.8,23.4,258.0,317.72,252.9
2018,10,28,15,15,353.5,116.0,4.8,23.4,235.0,301.46,239.0
2018,10,28,15,30,382.0,97.0,4.8,23.4,212.0,275.91,216.63
2018,10,28,15,45,325.5,86.0,4.65,22.3,172.5,223.33,173.06
2018,10,28,16,0,269.0,75.0,4.5,21.2,133.0,175.87,133.2
2018,10,28,16,15,206.0,59.0,4.4,20.6,97.0,123.15,89.1
2018,10,28,16,30,143.0,43.0,4.3,20.0,61.0,80.96,54.09
2018,10,28,16,45,86.5,27.5,4.15,19.45,37.0,46.23,21.56
2018,10,28,17,0,30.0,12.0,4.0,18.9,13.0,15.14,0.0
2018,10,28,17,15,15.0,6.0,3.85,18.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.85,10.85,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,2.0,11.4,4.0,3.93,0.0
2018,10,29,6,45,44.0,18.0,2.1,11.9,20.5,23.15,0.0
2018,10,29,7,0,61.0,32.0,2.2,12.4,37.0,46.51,26.61
2018,10,29,7,15,112.5,48.5,2.4,12.95,65.5,81.75,58.09
2018,10,29,7,30,164.0,65.0,2.6,13.5,94.0,120.22,90.92
2018,10,29,7,45,222.5,79.0,2.8,14.05,131.0,163.56,128.1
2018,10,29,8,0,281.0,93.0,3.0,14.6,168.0,212.65,170.19
2018,10,29,8,15,324.0,105.5,3.05,14.9,207.0,263.77,213.84
2018,10,29,8,30,367.0,118.0,3.1,15.2,246.0,313.7,255.86
2018,10,29,8,45,264.5,145.5,3.15,15.5,243.5,300.33,245.25
2018,10,29,9,0,162.0,173.0,3.2,15.8,241.0,277.38,225.76
2018,10,29,9,15,236.0,183.0,3.45,16.1,292.0,345.52,281.5
2018,10,29,9,30,310.0,193.0,3.7,16.4,343.0,412.53,335.44
2018,10,29,9,45,308.5,207.5,3.95,16.7,364.5,437.67,354.64
2018,10,29,10,0,307.0,222.0,4.2,17.0,386.0,461.75,372.94
2018,10,29,10,15,272.0,238.5,4.3,17.25,388.5,462.53,372.18
2018,10,29,10,30,237.0,255.0,4.4,17.5,391.0,452.56,363.19
2018,10,29,10,45,300.0,250.5,4.5,17.75,428.0,508.68,407.64
2018,10,29,11,0,363.0,246.0,4.6,18.0,465.0,557.59,446.03
2018,10,29,11,15,447.0,224.5,4.6,18.15,498.5,613.48,489.87
2018,10,29,11,30,531.0,203.0,4.6,18.3,532.0,660.8,526.93
2018,10,29,11,45,619.5,173.5,4.6,18.5,558.0,705.24,561.61
2018,10,29,12,0,708.0,144.0,4.6,18.7,584.0,744.08,590.86
2018,10,29,12,15,766.5,126.0,4.6,19.05,598.0,767.59,607.34
2018,10,29,12,30,825.0,108.0,4.6,19.4,612.0,784.76,619.27
2018,10,29,12,45,865.5,94.0,4.6,19.7,612.0,790.66,623.2
2018,10,29,13,0,906.0,80.0,4.6,20.0,612.0,787.59,620.79
2018,10,29,13,15,900.5,78.0,4.5,20.35,590.5,763.66,602.63
2018,10,29,13,30,895.0,76.0,4.4,20.7,569.0,736.74,582.49
2018,10,29,13,45,887.0,73.0,4.35,21.05,540.5,704.1,558.42
2018,10,29,14,0,879.0,70.0,4.3,21.4,512.0,668.91,532.53
2018,10,29,14,15,864.5,68.0,4.15,21.5,477.5,628.41,501.28
2018,10,29,14,30,850.0,66.0,4.0,21.6,443.0,586.23,467.87
2018,10,29,14,45,829.0,62.5,3.9,21.7,402.5,540.0,430.68
2018,10,29,15,0,808.0,59.0,3.8,21.8,362.0,490.2,389.89
2018,10,29,15,15,775.5,56.0,3.8,21.8,318.0,435.24,344.26
2018,10,29,15,30,743.0,53.0,3.8,21.8,274.0,381.37,298.16
2018,10,29,15,45,697.0,48.5,3.1,21.2,228.0,322.22,246.81
2018,10,29,16,0,651.0,44.0,2.4,20.6,182.0,266.26,197.03
2018,10,29,16,15,574.0,38.0,2.15,19.45,137.0,203.87,143.13
2018,10,29,16,30,497.0,32.0,1.9,18.3,92.0,148.78,95.03
2018,10,29,16,45,336.5,23.5,1.65,17.15,56.0,85.12,35.7
2018,10,29,17,0,176.0,15.0,1.4,16.0,20.0,33.98,0.0
2018,10,29,17,15,88.0,7.5,1.5,15.65,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,3.1,10.1,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,3.3,10.5,6.0,0.0,0.0
2018,10,30,6,45,259.5,17.0,3.45,10.85,35.0,48.36,0.0
2018,10,30,7,0,443.0,27.0,3.6,11.2,64.0,111.77,58.97
2018,10,30,7,15,542.0,33.0,3.85,11.95,108.0,166.78,112.69
2018,10,30,7,30,641.0,39.0,4.1,12.7,152.0,231.2,169.86
2018,10,30,7,45,698.5,43.5,4.4,13.45,199.5,289.47,223.46
2018,10,30,8,0,756.0,48.0,4.7,14.2,247.0,352.34,280.16
2018,10,30,8,15,792.5,51.0,4.85,14.95,293.0,408.53,330.27
2018,10,30,8,30,829.0,54.0,5.0,15.7,339.0,464.14,378.44
2018,10,30,8,45,853.5,57.0,5.2,16.45,382.0,516.61,422.71
2018,10,30,9,0,878.0,60.0,5.4,17.2,425.0,568.92,465.5
2018,10,30,9,15,894.0,61.5,5.4,17.95,462.0,613.86,500.84
2018,10,30,9,30,910.0,63.0,5.4,18.7,499.0,657.3,533.97
2018,10,30,9,45,919.0,65.0,5.4,19.4,529.5,694.85,560.77
2018,10,30,10,0,928.0,67.0,5.4,20.1,560.0,729.94,584.56
2018,10,30,10,15,937.5,68.0,5.45,20.65,585.0,761.59,606.06
2018,10,30,10,30,947.0,69.0,5.5,21.2,610.0,790.39,625.33
2018,10,30,10,45,953.0,69.5,5.5,21.75,627.5,812.92,639.67
2018,10,30,11,0,959.0,70.0,5.5,22.3,645.0,832.14,651.6
2018,10,30,11,15,962.5,70.0,5.55,22.65,654.5,845.36,660.01
2018,10,30,11,30,966.0,70.0,5.6,23.0,664.0,855.01,665.96
2018,10,30,11,45,967.0,70.0,5.65,23.4,665.5,858.99,667.85
2018,10,30,12,0,968.0,70.0,5.7,23.8,667.0,859.27,667.25
2018,10,30,12,15,964.5,70.5,5.7,24.0,660.5,852.83,662.25
2018,10,30,12,30,961.0,71.0,5.7,24.2,654.0,842.75,654.82
2018,10,30,12,45,956.5,71.5,5.7,24.45,640.5,828.33,644.29
2018,10,30,13,0,952.0,72.0,5.7,24.7,627.0,810.47,631.4
2018,10,30,13,15,946.0,70.5,5.7,24.8,605.0,785.88,614.08
2018,10,30,13,30,940.0,69.0,5.7,24.9,583.0,758.17,594.51
2018,10,30,13,45,930.0,67.5,5.7,25.0,554.0,724.71,570.67
2018,10,30,14,0,920.0,66.0,5.7,25.1,525.0,688.68,544.81
2018,10,30,14,15,897.0,64.0,5.6,25.05,485.5,641.54,508.99
2018,10,30,14,30,874.0,62.0,5.5,25.0,446.0,593.23,471.15
2018,10,30,14,45,856.0,59.5,5.45,24.9,407.0,546.28,433.73
2018,10,30,15,0,838.0,57.0,5.4,24.8,368.0,498.43,394.56
2018,10,30,15,15,739.5,60.0,5.4,24.8,309.5,420.49,330.91
2018,10,30,15,30,641.0,63.0,5.4,24.8,251.0,348.3,270.9
2018,10,30,15,45,525.5,62.0,4.6,23.85,198.5,272.11,207.79
2018,10,30,16,0,410.0,61.0,3.8,22.9,146.0,206.04,152.91
2018,10,30,16,15,353.5,48.5,3.4,21.6,108.5,155.11,109.54
2018,10,30,16,30,297.0,36.0,3.0,20.3,71.0,109.86,70.58
2018,10,30,16,45,185.0,23.5,2.65,18.95,42.0,58.81,21.41
2018,10,30,17,0,73.0,11.0,2.3,17.6,13.0,18.62,0.0
2018,10,30,17,15,36.5,5.5,2.35,17.2,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,6,15,28.0,3.0,1.3,9.85,2.5,0.0,0.0
2018,10,31,6,30,56.0,6.0,1.3,10.3,5.0,0.0,0.0
2018,10,31,6,45,70.0,16.0,1.25,10.75,19.0,24.12,0.0
2018,10,31,7,0,84.0,26.0,1.2,11.2,33.0,45.09,22.88
2018,10,31,7,15,132.5,42.5,1.45,12.05,61.5,79.25,55.11
2018,10,31,7,30,181.0,59.0,1.7,12.9,90.0,117.77,88.22
2018,10,31,7,45,210.5,76.5,2.0,13.8,123.0,156.0,121.68
2018,10,31,8,0,240.0,94.0,2.3,14.7,156.0,196.93,157.08
2018,10,31,8,15,413.0,89.5,2.35,15.3,220.0,283.29,228.44
2018,10,31,8,30,586.0,85.0,2.4,15.9,284.0,383.35,310.19
2018,10,31,8,45,716.0,71.5,2.45,16.55,345.5,461.14,373.21
2018,10,31,9,0,846.0,58.0,2.5,17.2,407.0,546.1,440.49
2018,10,31,9,15,858.0,62.0,2.6,17.8,443.0,590.17,474.46
2018,10,31,9,30,870.0,66.0,2.7,18.4,479.0,632.57,506.44
2018,10,31,9,45,874.5,70.5,2.75,19.0,508.5,668.6,532.22
2018,10,31,10,0,879.0,75.0,2.8,19.6,538.0,702.05,554.63
2018,10,31,10,15,877.0,79.5,2.95,20.15,559.0,728.05,572.01
2018,10,31,10,30,875.0,84.0,3.1,20.7,580.0,750.87,587.08
2018,10,31,10,45,887.5,82.5,3.2,21.25,598.5,774.73,602.63
2018,10,31,11,0,900.0,81.0,3.3,21.8,617.0,795.72,616.12
2018,10,31,11,15,908.0,80.0,3.35,22.25,627.5,810.69,625.36
2018,10,31,11,30,916.0,79.0,3.4,22.7,638.0,822.36,632.39
2018,10,31,11,45,916.0,79.5,3.5,23.1,639.5,825.93,634.23
2018,10,31,12,0,916.0,80.0,3.6,23.5,641.0,826.0,633.8
2018,10,31,12,15,906.0,81.5,3.55,23.85,631.5,815.76,625.65
2018,10,31,12,30,896.0,83.0,3.5,24.2,622.0,802.19,615.38
2018,10,31,12,45,843.0,94.5,3.5,24.5,592.5,768.08,591.05
2018,10,31,13,0,790.0,106.0,3.5,24.8,563.0,727.33,562.06
2018,10,31,13,15,776.0,104.5,3.45,25.05,539.5,699.76,542.41
2018,10,31,13,30,762.0,103.0,3.4,25.3,516.0,669.97,521.04
2018,10,31,13,45,705.5,110.5,3.4,25.55,477.5,621.16,484.59
2018,10,31,14,0,649.0,118.0,3.4,25.8,439.0,570.65,446.16
2018,10,31,14,15,539.5,132.5,3.4,25.8,386.5,492.28,386.23
2018,10,31,14,30,430.0,147.0,3.4,25.8,334.0,423.55,332.63
2018,10,31,14,45,442.0,130.5,3.4,25.85,307.0,394.81,310.36
2018,10,31,15,0,454.0,114.0,3.4,25.9,280.0,363.88,285.51
2018,10,31,15,15,438.5,100.5,3.4,25.9,244.5,321.26,250.75
2018,10,31,15,30,423.0,87.0,3.4,25.9,209.0,279.06,215.45
2018,10,31,15,45,410.0,73.5,2.55,24.9,175.0,238.41,180.71
2018,10,31,16,0,397.0,60.0,1.7,23.9,141.0,199.73,146.57
2018,10,31,16,15,330.0,49.0,1.55,22.9,104.5,147.45,102.89
2018,10,31,16,30,263.0,38.0,1.4,21.9,68.0,103.47,65.72
2018,10,31,16,45,172.5,24.5,1.3,20.9,40.5,57.19,17.07
2018,10,31,17,0,82.0,11.0,1.2,19.9,13.0,19.4,0.0
2018,10,31,17,15,41.0,5.5,1.2,19.65,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.6,11.8,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,11,1,6,45,49.5,12.0,1.8,12.65,14.0,17.63,0.0
2018,11,1,7,0,69.0,20.0,1.9,13.1,25.0,35.06,15.18
2018,11,1,7,15,39.0,29.5,2.05,13.75,33.0,40.23,26.0
2018,11,1,7,30,9.0,39.0,2.2,14.4,41.0,40.21,27.9
2018,11,1,7,45,30.0,60.0,2.35,15.1,67.5,70.56,53.43
2018,11,1,8,0,51.0,81.0,2.5,15.8,94.0,102.05,80.0
2018,11,1,8,15,141.5,106.0,2.4,16.6,151.5,174.08,139.61
2018,11,1,8,30,232.0,131.0,2.3,17.4,209.0,255.8,206.33
2018,11,1,8,45,312.0,137.0,2.25,18.25,256.0,313.83,253.12
2018,11,1,9,0,392.0,143.0,2.2,19.1,303.0,384.42,308.8
2018,11,1,9,15,468.0,140.5,2.25,19.9,348.5,442.73,354.16
2018,11,1,9,30,544.0,138.0,2.3,20.7,394.0,505.06,401.68
2018,11,1,9,45,591.0,136.0,2.35,21.55,430.5,555.47,438.75
2018,11,1,10,0,638.0,134.0,2.4,22.4,467.0,603.74,473.56
2018,11,1,10,15,718.0,116.5,2.5,23.05,507.5,658.75,513.99
2018,11,1,10,30,798.0,99.0,2.6,23.7,548.0,712.19,550.88
2018,11,1,10,45,783.0,107.0,2.7,24.35,558.5,724.49,557.74
2018,11,1,11,0,768.0,115.0,2.8,25.0,569.0,733.31,562.51
2018,11,1,11,15,804.0,106.5,2.9,25.5,588.0,760.73,580.81
2018,11,1,11,30,840.0,98.0,3.0,26.0,607.0,785.5,597.08
2018,11,1,11,45,782.5,117.0,3.05,26.5,592.0,763.69,580.63
2018,11,1,12,0,725.0,136.0,3.1,27.0,577.0,741.75,564.53
2018,11,1,12,15,747.5,128.0,3.15,27.3,578.5,747.3,568.29
2018,11,1,12,30,770.0,120.0,3.2,27.6,580.0,749.59,569.7
2018,11,1,12,45,824.5,101.0,3.2,27.95,583.5,758.37,575.47
2018,11,1,13,0,879.0,82.0,3.2,28.3,587.0,760.53,576.68
2018,11,1,13,15,840.5,89.0,3.2,28.45,557.0,727.4,553.73
2018,11,1,13,30,802.0,96.0,3.2,28.6,527.0,688.31,526.68
2018,11,1,13,45,752.0,102.5,3.15,28.8,490.0,641.83,493.03
2018,11,1,14,0,702.0,109.0,3.1,29.0,453.0,593.5,456.9
2018,11,1,14,15,712.0,98.0,3.0,29.0,425.5,563.81,435.0
2018,11,1,14,30,722.0,87.0,2.9,29.0,398.0,531.17,410.26
2018,11,1,14,45,737.5,75.5,2.8,28.95,367.5,496.7,383.56
2018,11,1,15,0,753.0,64.0,2.7,28.9,337.0,460.65,354.64
2018,11,1,15,15,633.5,69.5,2.7,28.9,279.0,378.91,290.39
2018,11,1,15,30,514.0,75.0,2.7,28.9,221.0,304.91,231.34
2018,11,1,15,45,460.5,66.5,1.9,27.6,180.0,250.14,186.44
2018,11,1,16,0,407.0,58.0,1.1,26.3,139.0,199.79,144.24
2018,11,1,16,15,349.5,46.5,1.1,25.6,103.0,150.16,102.84
2018,11,1,16,30,292.0,35.0,1.1,24.9,67.0,106.31,65.46
2018,11,1,16,45,195.0,23.0,1.1,24.15,40.0,58.6,12.3
2018,11,1,17,0,98.0,11.0,1.1,23.4,13.0,20.86,0.0
2018,11,1,17,15,49.0,5.5,1.15,22.9,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.85,13.9,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,11,2,6,45,177.0,15.5,0.75,14.3,27.0,35.73,0.0
2018,11,2,7,0,329.0,27.0,0.7,14.5,51.0,89.61,38.84
2018,11,2,7,15,438.0,34.5,0.8,15.05,91.5,142.73,93.67
2018,11,2,7,30,547.0,42.0,0.9,15.6,132.0,204.96,146.77
2018,11,2,7,45,612.0,47.0,1.0,16.15,177.5,259.45,195.0
2018,11,2,8,0,677.0,52.0,1.1,16.7,223.0,320.86,248.22
2018,11,2,8,15,719.0,55.5,1.05,17.4,267.5,375.79,294.79
2018,11,2,8,30,761.0,59.0,1.0,18.1,312.0,433.0,341.36
2018,11,2,8,45,789.5,62.5,0.95,18.85,354.0,485.11,382.16
2018,11,2,9,0,818.0,66.0,0.9,19.6,396.0,537.53,421.5
2018,11,2,9,15,837.5,67.5,0.95,20.5,432.5,582.26,454.29
2018,11,2,9,30,857.0,69.0,1.0,21.4,469.0,622.59,483.02
2018,11,2,9,45,870.0,71.0,1.05,22.35,500.0,660.86,509.19
2018,11,2,10,0,883.0,73.0,1.1,23.3,531.0,697.09,531.88
2018,11,2,10,15,892.0,74.5,1.25,23.95,555.0,727.6,551.97
2018,11,2,10,30,901.0,76.0,1.4,24.6,579.0,755.42,570.12
2018,11,2,10,45,841.5,96.0,1.5,25.3,577.0,753.99,567.63
2018,11,2,11,0,782.0,116.0,1.6,26.0,575.0,742.71,558.78
2018,11,2,11,15,828.0,104.5,1.8,26.45,597.0,774.65,581.08
2018,11,2,11,30,874.0,93.0,2.0,26.9,619.0,803.91,601.06
2018,11,2,11,45,895.5,86.5,2.15,27.4,626.5,811.65,605.93
2018,11,2,12,0,917.0,80.0,2.3,27.9,634.0,820.77,612.02
2018,11,2,12,15,915.0,79.5,2.45,28.1,627.5,814.61,608.53
2018,11,2,12,30,913.0,79.0,2.6,28.3,621.0,805.01,602.87
2018,11,2,12,45,905.0,79.5,2.7,28.5,606.0,788.55,592.25
2018,11,2,13,0,897.0,80.0,2.8,28.7,591.0,768.95,579.53
2018,11,2,13,15,867.0,84.5,2.75,28.55,563.5,739.0,559.6
2018,11,2,13,30,837.0,89.0,2.7,28.4,536.0,702.78,535.25
2018,11,2,13,45,830.0,85.5,2.7,28.3,509.0,671.76,514.57
2018,11,2,14,0,823.0,82.0,2.7,28.2,482.0,638.32,490.81
2018,11,2,14,15,830.0,75.0,2.6,27.95,453.5,607.4,468.25
2018,11,2,14,30,837.0,68.0,2.5,27.7,425.0,573.42,442.78
2018,11,2,14,45,799.0,66.5,2.4,27.5,381.5,518.12,400.5
2018,11,2,15,0,761.0,65.0,2.3,27.3,338.0,463.62,357.84
2018,11,2,15,15,714.5,61.0,2.3,27.3,291.5,403.7,309.94
2018,11,2,15,30,668.0,57.0,2.3,27.3,245.0,346.25,262.66
2018,11,2,15,45,626.5,50.5,1.65,26.15,202.0,290.89,216.01
2018,11,2,16,0,585.0,44.0,1.0,25.0,159.0,238.43,170.54
2018,11,2,16,15,475.5,38.5,1.0,24.1,115.5,173.9,117.76
2018,11,2,16,30,366.0,33.0,1.0,23.2,72.0,119.03,72.23
2018,11,2,16,45,228.5,21.5,1.05,22.35,41.5,61.45,6.89
2018,11,2,17,0,91.0,10.0,1.1,21.5,11.0,18.98,0.0
2018,11,2,17,15,45.5,5.0,1.15,20.9,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,3,6,15,16.0,2.0,1.75,11.55,1.5,0.0,0.0
2018,11,3,6,30,32.0,4.0,1.7,12.0,3.0,0.0,0.0
2018,11,3,6,45,207.0,14.0,1.65,12.4,27.0,37.32,0.0
2018,11,3,7,0,382.0,24.0,1.6,12.8,51.0,92.93,35.44
2018,11,3,7,15,430.5,34.5,2.0,13.85,86.5,140.05,91.91
2018,11,3,7,30,479.0,45.0,2.4,14.9,122.0,188.16,135.89
2018,11,3,7,45,600.0,45.5,2.75,15.95,173.5,252.38,190.93
2018,11,3,8,0,721.0,46.0,3.1,17.0,225.0,329.1,256.3
2018,11,3,8,15,759.0,49.5,3.35,17.9,269.5,384.16,304.55
2018,11,3,8,30,797.0,53.0,3.6,18.8,314.0,441.07,352.82
2018,11,3,8,45,823.0,55.5,3.8,19.75,356.0,489.63,393.01
2018,11,3,9,0,849.0,58.0,4.0,20.7,398.0,540.43,433.52
2018,11,3,9,15,867.0,60.5,4.05,21.5,435.0,586.18,468.82
2018,11,3,9,30,885.0,63.0,4.1,22.3,472.0,630.69,502.09
2018,11,3,9,45,897.5,64.5,4.15,23.15,503.0,668.86,529.41
2018,11,3,10,0,910.0,66.0,4.2,24.0,534.0,704.88,553.2
2018,11,3,10,15,918.5,67.0,4.3,24.7,558.0,735.08,572.93
2018,11,3,10,30,927.0,68.0,4.4,25.4,582.0,762.47,590.5
2018,11,3,10,45,916.5,73.0,4.5,26.15,593.5,777.18,598.81
2018,11,3,11,0,906.0,78.0,4.6,26.9,605.0,788.18,604.76
2018,11,3,11,15,876.0,90.0,4.65,27.4,606.0,788.28,603.42
2018,11,3,11,30,846.0,102.0,4.7,27.9,607.0,789.25,602.9
2018,11,3,11,45,897.5,87.0,4.75,28.35,624.0,810.88,617.2
2018,11,3,12,0,949.0,72.0,4.8,28.8,641.0,833.83,632.34
2018,11,3,12,15,907.0,83.5,4.75,29.05,622.5,809.93,614.71
2018,11,3,12,30,865.0,95.0,4.7,29.3,604.0,787.68,598.61
2018,11,3,12,45,842.0,96.0,4.7,29.5,582.0,760.8,579.7
2018,11,3,13,0,819.0,97.0,4.7,29.7,560.0,731.38,559.01
2018,11,3,13,15,599.5,148.5,4.6,29.75,480.5,614.74,472.9
2018,11,3,13,30,380.0,200.0,4.5,29.8,401.0,490.58,377.88
2018,11,3,13,45,434.5,176.5,4.4,29.85,395.0,499.33,385.74
2018,11,3,14,0,489.0,153.0,4.3,29.9,389.0,495.6,383.72
2018,11,3,14,15,548.0,129.5,4.2,29.8,376.0,489.5,379.84
2018,11,3,14,30,607.0,106.0,4.1,29.7,363.0,481.09,373.56
2018,11,3,14,45,510.5,109.0,3.95,29.6,311.0,404.62,314.18
2018,11,3,15,0,414.0,112.0,3.8,29.5,259.0,337.98,261.68
2018,11,3,15,15,538.0,85.5,3.8,29.5,250.5,349.19,268.4
2018,11,3,15,30,662.0,59.0,3.8,29.5,242.0,345.47,261.23
2018,11,3,15,45,537.5,58.0,2.75,27.65,189.0,266.55,198.0
2018,11,3,16,0,413.0,57.0,1.7,25.8,136.0,198.54,143.22
2018,11,3,16,15,348.5,45.0,1.7,24.45,99.0,146.65,100.2
2018,11,3,16,30,284.0,33.0,1.7,23.1,62.0,101.32,61.23
2018,11,3,16,45,194.0,21.5,1.65,21.75,36.5,55.32,0.0
2018,11,3,17,0,104.0,10.0,1.6,20.4,11.0,20.1,0.0
2018,11,3,17,15,52.0,5.0,1.6,20.0,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,10.85,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.1,2.0,0.0,0.0
2018,11,4,6,45,62.0,13.5,1.3,11.35,16.0,20.2,0.0
2018,11,4,7,0,96.0,24.0,1.3,11.6,30.0,43.48,13.34
2018,11,4,7,15,128.0,40.5,1.5,12.35,56.0,75.63,51.07
2018,11,4,7,30,160.0,57.0,1.7,13.1,82.0,108.83,80.57
2018,11,4,7,45,204.5,72.5,1.95,13.9,115.5,148.13,114.54
2018,11,4,8,0,249.0,88.0,2.2,14.7,149.0,191.73,152.07
2018,11,4,8,15,322.5,97.0,2.05,15.45,191.5,249.34,200.31
2018,11,4,8,30,396.0,106.0,1.9,16.2,234.0,308.73,249.2
2018,11,4,8,45,435.5,114.5,1.75,16.95,272.5,355.85,287.2
2018,11,4,9,0,475.0,123.0,1.6,17.7,311.0,405.18,325.79
2018,11,4,9,15,489.0,133.5,1.6,18.65,342.5,443.51,354.7
2018,11,4,9,30,503.0,144.0,1.6,19.6,374.0,481.42,382.49
2018,11,4,9,45,467.0,163.5,1.55,20.5,388.5,495.79,391.01
2018,11,4,10,0,431.0,183.0,1.5,21.4,403.0,506.38,396.42
2018,11,4,10,15,479.0,179.0,1.55,22.1,434.0,547.52,426.53
2018,11,4,10,30,527.0,175.0,1.6,22.8,465.0,589.11,456.22
2018,11,4,10,45,650.5,144.5,1.7,23.45,513.0,661.94,509.71
2018,11,4,11,0,774.0,114.0,1.8,24.1,561.0,729.36,556.53
2018,11,4,11,15,863.5,95.5,1.9,24.6,601.5,786.71,594.93
2018,11,4,11,30,953.0,77.0,2.0,25.1,642.0,837.06,628.15
2018,11,4,11,45,953.5,77.0,2.15,25.6,643.5,840.56,629.98
2018,11,4,12,0,954.0,77.0,2.3,26.1,645.0,840.42,629.88
2018,11,4,12,15,946.0,78.5,2.4,26.4,636.5,831.74,624.17
2018,11,4,12,30,938.0,80.0,2.5,26.7,628.0,819.58,616.25
2018,11,4,12,45,926.5,80.5,2.65,27.0,611.0,800.25,603.8
2018,11,4,13,0,915.0,81.0,2.8,27.3,594.0,777.81,589.19
2018,11,4,13,15,912.5,78.0,2.85,27.4,573.5,754.98,574.18
2018,11,4,13,30,910.0,75.0,2.9,27.5,553.0,729.02,556.92
2018,11,4,13,45,876.5,74.5,2.95,27.55,515.0,681.92,524.61
2018,11,4,14,0,843.0,74.0,3.0,27.6,477.0,637.25,492.65
2018,11,4,14,15,784.5,79.5,3.0,27.35,433.0,579.56,450.03
2018,11,4,14,30,726.0,85.0,3.0,27.1,389.0,524.96,408.76
2018,11,4,14,45,707.5,79.0,3.05,26.9,351.5,479.6,373.92
2018,11,4,15,0,689.0,73.0,3.1,26.7,314.0,433.79,337.59
2018,11,4,15,15,622.0,71.5,3.1,26.7,268.0,370.79,286.72
2018,11,4,15,30,555.0,70.0,3.1,26.7,222.0,312.22,238.38
2018,11,4,15,45,505.0,60.5,2.75,25.05,179.5,256.24,192.25
2018,11,4,16,0,455.0,51.0,2.4,23.4,137.0,204.28,148.28
2018,11,4,16,15,373.5,41.5,2.55,22.15,99.0,148.7,101.85
2018,11,4,16,30,292.0,32.0,2.7,20.9,61.0,101.34,60.79
2018,11,4,16,45,183.0,20.5,2.8,19.65,35.5,51.95,0.0
2018,11,4,17,0,74.0,9.0,2.9,18.4,10.0,16.02,0.0
2018,11,4,17,15,37.0,4.5,3.15,17.75,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.9,11.55,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,2.0,12.0,2.0,0.0,0.0
2018,11,5,6,45,185.0,12.5,2.05,12.45,23.0,32.59,0.0
2018,11,5,7,0,344.0,22.0,2.1,12.9,44.0,83.58,20.49
2018,11,5,7,15,456.0,29.0,2.35,13.55,83.5,136.27,86.79
2018,11,5,7,30,568.0,36.0,2.6,14.2,123.0,198.83,141.55
2018,11,5,7,45,632.5,40.0,2.85,14.9,167.5,253.83,191.37
2018,11,5,8,0,697.0,44.0,3.1,15.6,212.0,314.15,245.19
2018,11,5,8,15,738.5,47.0,3.3,16.35,256.0,368.61,293.49
2018,11,5,8,30,780.0,50.0,3.5,17.1,300.0,425.3,342.17
2018,11,5,8,45,808.0,52.0,3.75,17.9,341.0,473.26,382.65
2018,11,5,9,0,836.0,54.0,4.0,18.7,382.0,523.71,423.77
2018,11,5,9,15,852.0,57.5,4.15,19.4,418.5,568.76,459.4
2018,11,5,9,30,868.0,61.0,4.3,20.1,455.0,612.46,492.99
2018,11,5,9,45,878.5,64.5,4.5,20.85,486.0,650.94,522.04
2018,11,5,10,0,889.0,68.0,4.7,21.6,517.0,687.21,547.62
2018,11,5,10,15,899.5,68.5,4.7,22.2,541.5,717.6,567.87
2018,11,5,10,30,910.0,69.0,4.7,22.8,566.0,745.35,586.01
2018,11,5,10,45,918.0,69.5,4.75,23.4,583.5,768.41,600.86
2018,11,5,11,0,926.0,70.0,4.8,24.0,601.0,788.39,613.48
2018,11,5,11,15,930.0,70.0,4.85,24.35,610.5,801.47,621.79
2018,11,5,11,30,934.0,70.0,4.9,24.7,620.0,811.13,627.79
2018,11,5,11,45,936.0,70.0,4.9,25.1,622.0,815.74,629.9
2018,11,5,12,0,938.0,70.0,4.9,25.5,624.0,816.79,629.64
2018,11,5,12,15,936.0,70.0,4.9,25.65,618.0,811.17,625.41
2018,11,5,12,30,934.0,70.0,4.9,25.8,612.0,802.03,618.85
2018,11,5,12,45,930.0,69.5,4.9,25.95,598.5,787.35,608.46
2018,11,5,13,0,926.0,69.0,4.9,26.1,585.0,769.35,595.81
2018,11,5,13,15,919.5,68.0,4.85,26.15,564.0,745.74,579.19
2018,11,5,13,30,913.0,67.0,4.8,26.2,543.0,719.16,560.45
2018,11,5,13,45,902.5,65.5,4.75,26.2,514.5,686.47,537.33
2018,11,5,14,0,892.0,64.0,4.7,26.2,486.0,651.37,511.71
2018,11,5,14,15,877.0,62.0,4.55,26.05,452.0,610.74,480.45
2018,11,5,14,30,862.0,60.0,4.4,25.9,418.0,568.46,447.33
2018,11,5,14,45,838.5,58.0,4.3,25.7,378.0,520.24,409.15
2018,11,5,15,0,815.0,56.0,4.2,25.5,338.0,474.01,371.36
2018,11,5,15,15,779.5,53.0,4.2,25.5,294.0,418.42,325.18
2018,11,5,15,30,744.0,50.0,4.2,25.5,250.0,364.17,278.74
2018,11,5,15,45,690.5,45.5,3.2,24.05,204.5,303.57,227.08
2018,11,5,16,0,637.0,41.0,2.2,22.6,159.0,246.87,177.48
2018,11,5,16,15,531.0,35.5,2.0,21.25,115.0,180.06,121.5
2018,11,5,16,30,425.0,30.0,1.8,19.9,71.0,125.48,73.23
2018,11,5,16,45,254.5,19.0,1.65,18.55,40.0,60.34,0.0
2018,11,5,17,0,84.0,8.0,1.5,17.2,9.0,15.87,0.0
2018,11,5,17,15,42.0,4.0,1.55,16.8,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,6,6,45,159.5,11.5,1.5,8.25,21.0,28.5,0.0
2018,11,6,7,0,319.0,23.0,1.5,8.6,42.0,79.3,12.2
2018,11,6,7,15,451.0,30.5,1.8,9.6,84.0,137.29,88.18
2018,11,6,7,30,583.0,38.0,2.1,10.6,126.0,203.37,146.06
2018,11,6,7,45,649.0,43.0,2.45,11.65,171.5,260.62,198.16
2018,11,6,8,0,715.0,48.0,2.8,12.7,217.0,323.29,254.25
2018,11,6,8,15,757.0,51.5,2.95,13.4,262.5,379.32,304.31
2018,11,6,8,30,799.0,55.0,3.1,14.1,308.0,437.54,354.65
2018,11,6,8,45,827.0,57.5,3.3,14.8,350.0,489.35,398.53
2018,11,6,9,0,855.0,60.0,3.5,15.5,392.0,538.57,439.09
2018,11,6,9,15,872.5,63.0,3.5,16.15,429.0,584.53,475.41
2018,11,6,9,30,890.0,66.0,3.5,16.8,466.0,629.19,509.59
2018,11,6,9,45,901.5,68.0,3.5,17.45,497.0,667.22,537.79
2018,11,6,10,0,913.0,70.0,3.5,18.1,528.0,703.03,562.55
2018,11,6,10,15,923.0,71.5,3.45,18.75,553.0,734.75,583.32
2018,11,6,10,30,933.0,73.0,3.4,19.4,578.0,763.75,601.84
2018,11,6,10,45,939.5,73.0,3.4,20.05,595.0,785.5,615.2
2018,11,6,11,0,946.0,73.0,3.4,20.7,612.0,804.04,626.26
2018,11,6,11,15,949.5,74.0,3.4,21.25,622.0,818.09,634.4
2018,11,6,11,30,953.0,75.0,3.4,21.8,632.0,828.64,640.16
2018,11,6,11,45,954.0,75.0,3.45,22.35,633.5,832.53,641.6
2018,11,6,12,0,955.0,75.0,3.5,22.9,635.0,832.8,640.69
2018,11,6,12,15,950.0,75.5,3.55,23.3,627.5,825.38,634.89
2018,11,6,12,30,945.0,76.0,3.6,23.7,620.0,814.43,626.8
2018,11,6,12,45,935.5,76.5,3.6,24.05,604.5,796.66,613.9
2018,11,6,13,0,926.0,77.0,3.6,24.4,589.0,775.7,598.87
2018,11,6,13,15,918.0,75.5,3.6,24.6,567.0,750.5,581.24
2018,11,6,13,30,910.0,74.0,3.6,24.8,545.0,722.39,561.52
2018,11,6,13,45,898.5,72.5,3.55,24.95,516.5,689.19,537.99
2018,11,6,14,0,887.0,71.0,3.5,25.1,488.0,653.64,511.56
2018,11,6,14,15,870.5,68.5,3.4,25.05,452.5,611.79,479.72
2018,11,6,14,30,854.0,66.0,3.3,25.0,417.0,571.34,448.14
2018,11,6,14,45,830.5,63.0,3.15,24.95,377.0,522.1,409.09
2018,11,6,15,0,807.0,60.0,3.0,24.9,337.0,472.44,368.72
2018,11,6,15,15,770.0,56.5,3.0,24.9,292.5,416.08,322.3
2018,11,6,15,30,733.0,53.0,3.0,24.9,248.0,361.19,275.68
2018,11,6,15,45,678.0,48.5,2.1,23.15,202.5,300.7,224.43
2018,11,6,16,0,623.0,44.0,1.2,21.4,157.0,244.21,175.19
2018,11,6,16,15,528.5,37.0,1.2,20.75,113.5,179.65,120.65
2018,11,6,16,30,434.0,30.0,1.2,20.1,70.0,126.39,72.09
2018,11,6,16,45,258.5,19.0,1.2,19.45,39.0,60.1,0.0
2018,11,6,17,0,83.0,8.0,1.2,18.8,8.0,15.64,0.0
2018,11,6,17,15,41.5,4.0,1.25,18.3,4.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
